Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,238.0,218.5,1.45,11.0,344.0,415.05,338.33
2016,1,11,14,30,434.0,199.0,1.4,11.0,426.0,531.91,431.05
2016,1,11,14,45,395.0,192.5,1.4,11.5,390.0,478.5,388.18
2016,1,11,15,0,356.0,186.0,1.4,12.0,354.0,433.89,352.88
2016,1,11,15,15,569.0,133.0,1.3,11.5,375.0,498.23,406.06
2016,1,11,15,30,782.0,80.0,1.2,11.0,396.0,539.36,438.36
2016,1,11,15,45,752.0,75.5,1.1,11.0,352.0,486.23,394.37
2016,1,11,16,0,722.0,71.0,1.0,11.0,308.0,435.33,351.78
2016,1,11,16,15,675.0,65.5,0.95,10.5,260.5,375.16,301.51
2016,1,11,16,30,628.0,60.0,0.9,10.0,213.0,317.91,252.0
2016,1,11,16,45,558.5,52.0,0.85,9.5,165.5,253.73,195.88
2016,1,11,17,0,489.0,44.0,0.8,9.0,118.0,195.71,144.04
2016,1,11,17,15,364.0,32.5,0.85,8.5,76.0,128.02,85.4
2016,1,11,17,30,239.0,21.0,0.9,8.0,34.0,69.2,11.55
2016,1,11,17,45,119.5,10.5,0.95,7.5,17.0,25.1,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,44.54,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,122.52,75.35
2016,1,12,8,15,505.5,35.5,3.35,4.5,108.0,180.82,132.17
2016,1,12,8,30,609.0,44.0,3.2,5.0,155.0,248.13,193.39
2016,1,12,8,45,670.5,49.5,3.05,6.0,204.5,308.43,248.94
2016,1,12,9,0,732.0,55.0,2.9,7.0,254.0,373.5,306.97
2016,1,12,9,15,770.5,59.0,2.7,8.0,302.0,430.58,356.54
2016,1,12,9,30,809.0,63.0,2.5,9.0,350.0,489.31,405.29
2016,1,12,9,45,836.0,66.0,2.35,10.0,393.5,541.83,447.17
2016,1,12,10,0,863.0,69.0,2.2,11.0,437.0,594.22,487.13
2016,1,12,10,15,881.0,71.0,2.05,12.0,475.0,636.03,517.45
2016,1,12,10,30,899.0,73.0,1.9,13.0,513.0,679.43,547.6
2016,1,12,10,45,912.0,74.5,1.8,14.0,544.5,717.06,571.19
2016,1,12,11,0,925.0,76.0,1.7,15.0,576.0,752.37,592.38
2016,1,12,11,15,933.5,77.5,1.6,15.0,599.5,781.8,611.13
2016,1,12,11,30,942.0,79.0,1.5,15.0,623.0,808.27,627.6
2016,1,12,11,45,948.5,79.0,1.4,15.5,639.0,828.34,638.27
2016,1,12,12,0,955.0,79.0,1.3,16.0,655.0,845.06,646.57
2016,1,12,12,15,957.0,79.5,1.25,16.0,662.0,855.31,652.33
2016,1,12,12,30,959.0,80.0,1.2,16.0,669.0,861.93,655.8
2016,1,12,12,45,958.5,79.5,1.15,16.0,667.5,861.75,654.82
2016,1,12,13,0,958.0,79.0,1.1,16.0,666.0,857.9,651.59
2016,1,12,13,15,954.5,78.5,1.05,16.0,656.0,848.02,644.47
2016,1,12,13,30,951.0,78.0,1.0,16.0,646.0,834.58,635.15
2016,1,12,13,45,945.0,77.0,1.0,16.0,628.0,815.18,622.68
2016,1,12,14,0,939.0,76.0,1.0,16.0,610.0,792.49,608.07
2016,1,12,14,15,929.5,75.0,0.9,16.0,584.0,764.12,588.17
2016,1,12,14,30,920.0,74.0,0.8,16.0,558.0,732.92,566.36
2016,1,12,14,45,904.0,72.5,0.75,16.0,524.5,694.17,539.86
2016,1,12,15,0,888.0,71.0,0.7,16.0,491.0,653.42,510.67
2016,1,12,15,15,868.0,68.5,0.55,15.5,451.0,610.56,478.32
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,563.13,441.96
2016,1,12,15,45,819.0,63.0,0.3,15.0,366.5,509.55,399.89
2016,1,12,16,0,790.0,60.0,0.2,15.0,322.0,456.23,356.9
2016,1,12,16,15,747.0,55.5,0.3,14.5,273.5,395.75,309.18
2016,1,12,16,30,704.0,51.0,0.4,14.0,225.0,337.6,261.09
2016,1,12,16,45,635.5,45.0,0.55,13.5,176.0,271.98,205.6
2016,1,12,17,0,567.0,39.0,0.7,13.0,127.0,212.13,153.17
2016,1,12,17,15,443.5,29.5,0.8,12.0,82.5,142.35,93.44
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,83.6,20.93
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,29.93,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,190.5,14.0,2.55,5.0,30.0,43.31,0.0
2016,1,13,8,0,381.0,28.0,2.9,6.0,60.0,118.93,72.9
2016,1,13,8,15,485.0,37.0,2.8,6.5,106.5,176.85,128.46
2016,1,13,8,30,589.0,46.0,2.7,7.0,153.0,245.51,190.04
2016,1,13,8,45,650.0,52.0,2.65,8.0,202.5,303.45,243.03
2016,1,13,9,0,711.0,58.0,2.6,9.0,252.0,367.98,300.04
2016,1,13,9,15,703.0,64.5,2.8,10.0,284.5,405.38,334.02
2016,1,13,9,30,695.0,71.0,3.0,11.0,317.0,441.86,365.64
2016,1,13,9,45,769.0,72.0,3.2,12.0,375.5,511.94,422.89
2016,1,13,10,0,843.0,73.0,3.4,13.0,434.0,587.34,482.51
2016,1,13,10,15,862.0,75.5,3.5,13.5,472.0,633.07,518.08
2016,1,13,10,30,881.0,78.0,3.6,14.0,510.0,677.45,551.89
2016,1,13,10,45,893.0,80.0,3.7,14.5,541.0,710.97,575.72
2016,1,13,11,0,905.0,82.0,3.8,15.0,572.0,745.74,599.85
2016,1,13,11,15,914.0,83.5,3.8,15.0,596.0,775.19,620.57
2016,1,13,11,30,923.0,85.0,3.8,15.0,620.0,801.77,639.15
2016,1,13,11,45,928.0,86.0,3.85,15.5,635.5,821.62,651.85
2016,1,13,12,0,933.0,87.0,3.9,16.0,651.0,838.16,662.22
2016,1,13,12,15,935.5,87.0,3.9,16.0,658.5,848.15,668.97
2016,1,13,12,30,938.0,87.0,3.9,16.0,666.0,854.61,673.36
2016,1,13,12,45,938.0,87.0,3.9,16.5,665.0,855.48,672.64
2016,1,13,13,0,938.0,87.0,3.9,17.0,664.0,852.74,669.53
2016,1,13,13,15,934.5,86.5,3.85,17.0,654.0,843.08,662.62
2016,1,13,13,30,931.0,86.0,3.8,17.0,644.0,829.92,653.4
2016,1,13,13,45,924.5,85.0,3.8,17.0,626.0,810.49,640.0
2016,1,13,14,0,918.0,84.0,3.8,17.0,608.0,787.85,624.37
2016,1,13,14,15,908.0,82.5,3.75,17.0,582.0,759.04,604.02
2016,1,13,14,30,898.0,81.0,3.7,17.0,556.0,727.5,581.65
2016,1,13,14,45,883.5,79.0,3.65,17.0,523.0,693.52,557.36
2016,1,13,15,0,869.0,77.0,3.6,17.0,490.0,653.56,526.97
2016,1,13,15,15,848.0,74.5,3.35,16.5,450.5,607.3,491.21
2016,1,13,15,30,827.0,72.0,3.1,16.0,411.0,559.99,453.8
2016,1,13,15,45,796.5,68.5,2.85,15.5,366.0,505.82,410.04
2016,1,13,16,0,766.0,65.0,2.6,15.0,321.0,452.06,365.37
2016,1,13,16,15,722.0,60.0,2.4,14.0,273.0,391.54,314.72
2016,1,13,16,30,678.0,55.0,2.2,13.0,225.0,333.48,264.39
2016,1,13,16,45,608.5,48.5,2.0,12.0,176.0,269.65,208.3
2016,1,13,17,0,539.0,42.0,1.8,11.0,127.0,210.4,155.15
2016,1,13,17,15,417.5,31.5,1.85,10.5,83.0,141.28,94.97
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,81.41,26.06
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,29.22,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,28.0,36.99,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,56.0,100.41,61.88
2016,1,14,8,15,380.0,43.5,3.05,9.5,100.0,155.78,112.98
2016,1,14,8,30,485.0,55.0,3.0,10.0,144.0,222.06,171.1
2016,1,14,8,45,555.5,62.0,3.0,11.0,192.5,281.18,223.78
2016,1,14,9,0,626.0,69.0,3.0,12.0,241.0,346.25,280.31
2016,1,14,9,15,669.0,75.0,3.25,12.5,287.5,402.91,329.65
2016,1,14,9,30,712.0,81.0,3.5,13.0,334.0,461.93,379.58
2016,1,14,9,45,744.5,84.0,3.8,14.0,377.0,513.73,421.88
2016,1,14,10,0,777.0,87.0,4.1,15.0,420.0,564.23,462.0
2016,1,14,10,15,587.0,139.0,4.15,15.5,403.0,529.89,432.56
2016,1,14,10,30,397.0,191.0,4.2,16.0,386.0,474.19,385.65
2016,1,14,10,45,424.5,198.0,4.3,16.5,418.0,520.43,421.51
2016,1,14,11,0,452.0,205.0,4.4,17.0,450.0,559.74,451.27
2016,1,14,11,15,366.5,234.0,4.4,17.0,438.5,531.4,427.21
2016,1,14,11,30,281.0,263.0,4.4,17.0,427.0,505.99,405.21
2016,1,14,11,45,371.5,250.0,4.45,17.5,472.5,566.38,452.9
2016,1,14,12,0,462.0,237.0,4.5,18.0,518.0,636.48,506.58
2016,1,14,12,15,447.5,244.0,4.55,18.0,518.5,636.69,506.02
2016,1,14,12,30,433.0,251.0,4.6,18.0,519.0,634.87,504.32
2016,1,14,12,45,438.5,249.0,4.65,18.5,520.0,637.63,505.75
2016,1,14,13,0,444.0,247.0,4.7,19.0,521.0,638.56,505.83
2016,1,14,13,15,654.5,175.5,4.7,19.0,573.0,728.3,578.16
2016,1,14,13,30,865.0,104.0,4.7,19.0,625.0,805.01,635.61
2016,1,14,13,45,589.0,178.5,4.75,19.0,529.0,660.95,526.7
2016,1,14,14,0,313.0,253.0,4.8,19.0,433.0,516.39,411.5
2016,1,14,14,15,573.0,174.5,4.75,19.0,486.5,620.96,498.01
2016,1,14,14,30,833.0,96.0,4.7,19.0,540.0,704.48,564.79
2016,1,14,14,45,821.0,92.5,4.7,19.0,508.0,668.41,537.71
2016,1,14,15,0,809.0,89.0,4.7,19.0,476.0,630.33,508.48
2016,1,14,15,15,787.0,86.0,4.5,18.5,437.5,584.89,473.2
2016,1,14,15,30,765.0,83.0,4.3,18.0,399.0,538.64,436.52
2016,1,14,15,45,734.5,78.5,4.1,18.0,355.5,487.5,394.41
2016,1,14,16,0,704.0,74.0,3.9,18.0,312.0,435.22,350.53
2016,1,14,16,15,658.5,68.5,3.55,17.0,265.0,376.19,301.22
2016,1,14,16,30,613.0,63.0,3.2,16.0,218.0,319.92,252.71
2016,1,14,16,45,544.0,55.0,2.85,15.5,170.5,256.1,196.86
2016,1,14,17,0,475.0,47.0,2.5,15.0,123.0,198.36,145.54
2016,1,14,17,15,358.0,35.0,2.5,14.5,81.0,131.76,88.61
2016,1,14,17,30,241.0,23.0,2.5,14.0,39.0,74.4,27.61
2016,1,14,17,45,120.5,11.5,2.55,13.5,19.5,26.93,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,33.0,47.71,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,66.0,129.91,78.83
2016,1,15,8,15,562.0,32.5,4.4,7.5,114.5,190.46,137.28
2016,1,15,8,30,665.0,40.0,4.3,8.0,163.0,261.38,201.6
2016,1,15,8,45,727.5,44.5,4.2,9.0,214.0,323.86,259.08
2016,1,15,9,0,790.0,49.0,4.1,10.0,265.0,391.21,319.04
2016,1,15,9,15,826.0,52.0,4.0,10.5,314.0,446.7,368.26
2016,1,15,9,30,862.0,55.0,3.9,11.0,363.0,505.45,418.38
2016,1,15,9,45,888.0,57.0,3.8,12.0,407.5,558.51,461.37
2016,1,15,10,0,914.0,59.0,3.7,13.0,452.0,611.28,502.45
2016,1,15,10,15,930.5,60.5,3.5,13.5,490.5,656.84,537.1
2016,1,15,10,30,947.0,62.0,3.3,14.0,529.0,700.7,568.62
2016,1,15,10,45,958.5,63.0,3.1,15.0,561.0,738.54,592.42
2016,1,15,11,0,970.0,64.0,2.9,16.0,593.0,773.83,613.7
2016,1,15,11,15,977.0,65.0,2.7,16.0,617.0,802.99,632.35
2016,1,15,11,30,984.0,66.0,2.5,16.0,641.0,828.97,648.45
2016,1,15,11,45,984.0,69.0,2.3,16.5,656.5,848.46,658.49
2016,1,15,12,0,984.0,72.0,2.1,17.0,672.0,864.27,665.77
2016,1,15,12,15,985.0,72.5,1.95,17.0,679.0,874.28,670.69
2016,1,15,12,30,986.0,73.0,1.8,17.0,686.0,880.54,673.06
2016,1,15,12,45,985.0,73.0,1.65,17.5,684.5,880.83,670.16
2016,1,15,13,0,984.0,73.0,1.5,18.0,683.0,877.34,664.8
2016,1,15,13,15,980.0,72.5,1.45,18.0,673.0,867.11,657.55
2016,1,15,13,30,976.0,72.0,1.4,18.0,663.0,853.22,648.03
2016,1,15,13,45,968.0,72.0,1.35,18.5,644.0,833.24,633.33
2016,1,15,14,0,960.0,72.0,1.3,19.0,625.0,809.94,616.56
2016,1,15,14,15,950.5,70.5,1.35,18.5,599.0,780.64,599.22
2016,1,15,14,30,941.0,69.0,1.4,18.0,573.0,748.44,579.65
2016,1,15,14,45,924.5,68.5,1.45,18.0,539.0,709.91,554.22
2016,1,15,15,0,908.0,68.0,1.5,18.0,505.0,669.33,526.43
2016,1,15,15,15,888.5,65.5,1.35,17.5,465.0,622.84,491.79
2016,1,15,15,30,869.0,63.0,1.2,17.0,425.0,575.12,455.35
2016,1,15,15,45,839.0,60.5,1.1,17.0,379.5,523.5,414.41
2016,1,15,16,0,809.0,58.0,1.0,17.0,334.0,469.22,370.39
2016,1,15,16,15,767.0,54.0,0.9,16.5,285.0,408.58,320.82
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,350.12,271.3
2016,1,15,16,45,657.5,44.5,0.7,16.0,186.0,283.82,214.07
2016,1,15,17,0,590.0,39.0,0.6,16.0,136.0,223.17,160.57
2016,1,15,17,15,471.5,30.0,0.65,15.5,90.5,152.92,101.1
2016,1,15,17,30,353.0,21.0,0.7,15.0,45.0,92.84,38.14
2016,1,15,17,45,176.5,10.5,0.75,14.5,22.5,33.58,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.49,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.96,0.0
2016,1,16,8,15,0.0,2.5,1.4,8.5,2.5,2.41,0.0
2016,1,16,8,30,0.0,4.0,1.6,9.0,4.0,3.85,0.0
2016,1,16,8,45,0.0,5.5,1.8,9.5,5.5,5.3,0.0
2016,1,16,9,0,0.0,7.0,2.0,10.0,7.0,6.75,0.23
2016,1,16,9,15,0.0,9.0,2.0,10.0,9.0,8.68,1.92
2016,1,16,9,30,0.0,11.0,2.0,10.0,11.0,10.61,3.59
2016,1,16,9,45,0.0,12.5,2.0,10.5,12.5,12.06,4.82
2016,1,16,10,0,0.0,14.0,2.0,11.0,14.0,13.51,6.03
2016,1,16,10,15,0.0,15.0,2.0,11.0,15.0,14.48,6.83
2016,1,16,10,30,0.0,16.0,2.0,11.0,16.0,15.45,7.64
2016,1,16,10,45,0.0,14.5,2.0,11.5,14.5,14.0,6.35
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,12.55,5.07
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,42.04,30.1
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,71.58,54.9
2016,1,16,11,45,131.5,179.0,2.75,12.5,260.0,292.92,240.41
2016,1,16,12,0,263.0,284.0,3.0,13.0,446.0,523.88,422.19
2016,1,16,12,15,586.0,190.0,3.5,13.5,554.5,690.3,556.23
2016,1,16,12,30,909.0,96.0,4.0,14.0,663.0,846.25,673.61
2016,1,16,12,45,922.5,91.0,4.55,14.5,666.0,852.64,679.15
2016,1,16,13,0,936.0,86.0,5.1,15.0,669.0,855.43,683.45
2016,1,16,13,15,933.5,85.5,5.3,15.0,660.0,846.79,678.45
2016,1,16,13,30,931.0,85.0,5.5,15.0,651.0,834.63,670.95
2016,1,16,13,45,924.5,84.5,5.75,15.0,633.5,815.93,658.79
2016,1,16,14,0,918.0,84.0,6.0,15.0,616.0,794.0,644.13
2016,1,16,14,15,907.5,83.0,6.15,14.5,590.0,765.48,625.13
2016,1,16,14,30,897.0,82.0,6.3,14.0,564.0,734.23,603.82
2016,1,16,14,45,484.5,146.5,6.5,14.0,405.0,500.9,415.78
2016,1,16,15,0,72.0,211.0,6.7,14.0,246.0,267.26,218.4
2016,1,16,15,15,38.5,179.0,6.85,13.0,197.5,209.36,171.35
2016,1,16,15,30,5.0,147.0,7.0,12.0,149.0,149.42,121.5
2016,1,16,15,45,2.5,130.5,7.2,11.5,131.5,131.23,106.63
2016,1,16,16,0,0.0,114.0,7.4,11.0,114.0,113.31,91.75
2016,1,16,16,15,281.0,95.5,7.35,10.0,168.5,237.99,198.5
2016,1,16,16,30,562.0,77.0,7.3,9.0,223.0,317.5,261.38
2016,1,16,16,45,475.5,68.5,7.25,8.5,174.0,248.93,199.71
2016,1,16,17,0,389.0,60.0,7.2,8.0,125.0,188.41,145.04
2016,1,16,17,15,281.0,44.5,6.9,7.0,83.0,124.6,89.09
2016,1,16,17,30,173.0,29.0,6.6,6.0,41.0,69.87,34.11
2016,1,16,17,45,86.5,14.5,6.3,5.5,20.5,25.85,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.5,0.7,1.5,32.0,45.68,0.0
2016,1,17,8,0,421.0,27.0,0.7,2.0,64.0,123.65,77.17
2016,1,17,8,15,522.0,35.0,0.85,2.5,111.5,182.42,133.37
2016,1,17,8,30,623.0,43.0,1.0,3.0,159.0,251.34,195.69
2016,1,17,8,45,680.5,48.5,1.2,4.0,208.5,311.19,250.75
2016,1,17,9,0,738.0,54.0,1.4,5.0,258.0,375.5,308.15
2016,1,17,9,15,775.0,58.0,1.5,5.5,306.0,432.61,358.44
2016,1,17,9,30,812.0,62.0,1.6,6.0,354.0,491.3,408.32
2016,1,17,9,45,833.0,66.0,1.7,7.0,397.0,542.29,449.71
2016,1,17,10,0,854.0,70.0,1.8,8.0,440.0,592.72,489.22
2016,1,17,10,15,871.5,72.0,1.9,8.5,478.0,637.79,524.34
2016,1,17,10,30,889.0,74.0,2.0,9.0,516.0,677.85,554.91
2016,1,17,10,45,897.0,77.5,2.1,9.5,546.5,714.57,580.67
2016,1,17,11,0,905.0,81.0,2.2,10.0,577.0,748.73,604.31
2016,1,17,11,15,913.0,82.5,2.25,10.0,601.0,777.9,624.89
2016,1,17,11,30,921.0,84.0,2.3,10.0,625.0,804.14,643.36
2016,1,17,11,45,922.5,86.0,2.35,10.5,640.0,822.79,655.17
2016,1,17,12,0,924.0,88.0,2.4,11.0,655.0,838.02,664.65
2016,1,17,12,15,925.5,88.5,2.45,11.0,662.5,848.09,671.77
2016,1,17,12,30,927.0,89.0,2.5,11.0,670.0,854.64,676.55
2016,1,17,12,45,924.0,90.0,2.55,11.5,668.5,854.54,675.53
2016,1,17,13,0,921.0,91.0,2.6,12.0,667.0,850.87,672.16
2016,1,17,13,15,917.5,90.5,2.7,12.0,657.5,841.59,666.55
2016,1,17,13,30,914.0,90.0,2.8,12.0,648.0,828.87,658.57
2016,1,17,13,45,906.0,89.5,2.9,12.0,630.0,809.28,645.67
2016,1,17,14,0,898.0,89.0,3.0,12.0,612.0,786.57,630.52
2016,1,17,14,15,888.0,87.5,3.05,12.0,586.5,762.52,614.07
2016,1,17,14,30,878.0,86.0,3.1,12.0,561.0,731.35,592.24
2016,1,17,14,45,859.5,85.0,3.15,12.0,527.5,692.4,564.41
2016,1,17,15,0,841.0,84.0,3.2,12.0,494.0,651.67,533.66
2016,1,17,15,15,701.5,103.0,3.05,11.5,427.0,558.75,460.16
2016,1,17,15,30,562.0,122.0,2.9,11.0,360.0,470.92,389.48
2016,1,17,15,45,530.0,116.0,2.75,11.0,321.5,421.1,348.47
2016,1,17,16,0,498.0,110.0,2.6,11.0,283.0,375.29,309.63
2016,1,17,16,15,473.0,97.0,2.25,10.0,242.0,326.58,268.37
2016,1,17,16,30,448.0,84.0,1.9,9.0,201.0,279.22,226.99
2016,1,17,16,45,399.5,70.5,1.6,8.5,159.0,224.7,178.57
2016,1,17,17,0,351.0,57.0,1.3,8.0,117.0,174.56,133.31
2016,1,17,17,15,272.5,41.5,1.3,7.5,78.5,119.61,84.99
2016,1,17,17,30,194.0,26.0,1.3,7.0,40.0,71.12,36.31
2016,1,17,17,45,97.0,13.0,1.35,7.0,20.0,25.99,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,169.5,15.5,2.2,2.0,30.5,45.46,0.0
2016,1,18,8,0,339.0,31.0,2.5,3.0,61.0,112.57,71.6
2016,1,18,8,15,444.0,41.0,2.45,3.5,107.5,169.91,125.56
2016,1,18,8,30,549.0,51.0,2.4,4.0,154.0,238.16,186.95
2016,1,18,8,45,612.0,58.0,2.4,5.0,203.5,297.95,241.61
2016,1,18,9,0,675.0,65.0,2.4,6.0,253.0,362.95,299.3
2016,1,18,9,15,716.0,70.0,2.35,6.5,301.0,420.2,349.54
2016,1,18,9,30,757.0,75.0,2.3,7.0,349.0,477.95,398.49
2016,1,18,9,45,785.5,79.0,2.3,7.5,393.0,530.98,442.17
2016,1,18,10,0,814.0,83.0,2.3,8.0,437.0,584.17,484.55
2016,1,18,10,15,834.0,86.0,2.2,8.5,476.0,630.67,519.96
2016,1,18,10,30,854.0,89.0,2.1,9.0,515.0,675.97,553.32
2016,1,18,10,45,869.0,90.5,2.05,9.5,547.0,714.64,580.3
2016,1,18,11,0,884.0,92.0,2.0,10.0,579.0,751.21,604.54
2016,1,18,11,15,894.0,93.5,1.95,10.5,604.0,781.7,623.99
2016,1,18,11,30,904.0,95.0,1.9,11.0,629.0,809.39,641.25
2016,1,18,11,45,915.5,94.0,1.85,11.5,646.5,827.81,651.76
2016,1,18,12,0,927.0,93.0,1.8,12.0,664.0,847.64,663.34
2016,1,18,12,15,930.0,93.5,1.7,12.0,672.5,859.04,669.64
2016,1,18,12,30,933.0,94.0,1.6,12.0,681.0,866.91,673.6
2016,1,18,12,45,934.5,93.0,1.55,12.5,680.5,868.29,672.56
2016,1,18,13,0,936.0,92.0,1.5,13.0,680.0,866.06,669.24
2016,1,18,13,15,933.0,91.5,1.35,13.0,671.0,857.16,661.41
2016,1,18,13,30,930.0,91.0,1.2,13.0,662.0,844.73,651.29
2016,1,18,13,45,924.5,90.0,1.1,13.5,644.5,826.34,636.72
2016,1,18,14,0,919.0,89.0,1.0,14.0,627.0,804.68,620.11
2016,1,18,14,15,909.0,87.5,0.9,14.0,601.0,775.98,599.87
2016,1,18,14,30,899.0,86.0,0.8,14.0,575.0,748.52,580.59
2016,1,18,14,45,888.0,82.5,0.75,14.0,542.5,711.3,555.09
2016,1,18,15,0,877.0,79.0,0.7,14.0,510.0,671.77,527.09
2016,1,18,15,15,857.0,76.5,0.7,14.0,470.0,625.69,493.53
2016,1,18,15,30,837.0,74.0,0.7,14.0,430.0,578.44,458.21
2016,1,18,15,45,808.0,71.0,0.75,14.0,385.0,524.88,417.49
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,471.54,375.41
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,410.74,326.91
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,352.15,278.1
2016,1,18,16,45,628.5,51.5,0.85,11.0,193.0,287.51,222.98
2016,1,18,17,0,562.0,45.0,0.9,10.0,143.0,227.11,169.79
2016,1,18,17,15,449.0,35.5,1.0,9.5,97.0,158.23,110.16
2016,1,18,17,30,336.0,26.0,1.1,9.0,51.0,99.86,52.98
2016,1,18,17,45,168.0,13.0,1.25,8.5,25.5,36.02,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.5,3.3,6.5,29.0,40.39,0.0
2016,1,19,8,0,251.0,35.0,3.4,7.0,58.0,98.44,62.98
2016,1,19,8,15,354.5,48.0,3.5,7.0,102.5,153.31,113.12
2016,1,19,8,30,458.0,61.0,3.6,7.0,147.0,219.67,172.04
2016,1,19,8,45,523.0,70.0,3.75,7.5,195.0,278.01,225.09
2016,1,19,9,0,588.0,79.0,3.9,8.0,243.0,341.87,282.02
2016,1,19,9,15,632.0,85.5,4.1,8.5,290.0,398.35,331.97
2016,1,19,9,30,676.0,92.0,4.3,9.0,337.0,457.38,382.78
2016,1,19,9,45,711.0,95.5,4.55,10.0,381.0,510.26,426.8
2016,1,19,10,0,746.0,99.0,4.8,11.0,425.0,564.03,470.36
2016,1,19,10,15,494.5,160.0,5.15,11.5,384.0,496.85,413.72
2016,1,19,10,30,243.0,221.0,5.5,12.0,343.0,406.62,336.35
2016,1,19,10,45,325.0,220.5,5.9,13.0,394.0,470.58,388.71
2016,1,19,11,0,407.0,220.0,6.3,14.0,445.0,538.31,442.94
2016,1,19,11,15,626.5,165.5,6.35,14.5,528.5,664.31,545.49
2016,1,19,11,30,846.0,111.0,6.4,15.0,612.0,784.02,638.1
2016,1,19,11,45,642.5,179.5,6.5,16.0,566.0,716.11,581.32
2016,1,19,12,0,439.0,248.0,6.6,17.0,520.0,633.51,510.78
2016,1,19,12,15,389.5,264.5,6.5,17.0,508.0,607.73,489.62
2016,1,19,12,30,340.0,281.0,6.4,17.0,496.0,587.96,472.67
2016,1,19,12,45,371.0,273.0,6.35,17.0,507.5,604.8,486.48
2016,1,19,13,0,402.0,265.0,6.3,17.0,519.0,620.17,499.03
2016,1,19,13,15,394.5,263.0,6.2,17.0,509.0,609.35,490.42
2016,1,19,13,30,387.0,261.0,6.1,17.0,499.0,597.13,480.84
2016,1,19,13,45,535.0,206.0,6.0,17.5,526.0,655.39,528.59
2016,1,19,14,0,683.0,151.0,5.9,18.0,553.0,702.31,566.7
2016,1,19,14,15,424.0,202.5,5.8,18.0,449.0,547.47,442.28
2016,1,19,14,30,165.0,254.0,5.7,18.0,345.0,392.21,315.18
2016,1,19,14,45,190.0,237.0,5.6,18.0,336.0,386.22,311.76
2016,1,19,15,0,215.0,220.0,5.5,18.0,327.0,378.19,306.21
2016,1,19,15,15,462.0,162.0,5.15,17.5,367.5,474.28,386.83
2016,1,19,15,30,709.0,104.0,4.8,17.0,408.0,540.59,441.05
2016,1,19,15,45,674.5,99.0,4.45,17.0,364.0,486.74,396.01
2016,1,19,16,0,640.0,94.0,4.1,17.0,320.0,433.91,351.54
2016,1,19,16,15,593.5,87.0,3.6,16.5,273.5,374.91,301.92
2016,1,19,16,30,547.0,80.0,3.1,16.0,227.0,318.83,253.58
2016,1,19,16,45,484.0,69.5,2.7,15.5,180.0,256.67,199.69
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,200.02,149.78
2016,1,19,17,15,314.5,45.0,2.15,14.5,90.0,135.14,94.69
2016,1,19,17,30,208.0,31.0,2.0,14.0,47.0,81.31,45.24
2016,1,19,17,45,104.0,15.5,1.95,13.5,23.5,29.84,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.0,2.65,3.5,29.0,40.06,0.0
2016,1,20,8,0,239.0,36.0,2.7,4.0,58.0,97.01,63.32
2016,1,20,8,15,341.0,49.5,2.6,4.5,102.5,151.25,112.84
2016,1,20,8,30,443.0,63.0,2.5,5.0,147.0,217.02,171.11
2016,1,20,8,45,514.5,71.5,2.45,5.5,196.0,276.62,224.97
2016,1,20,9,0,586.0,80.0,2.4,6.0,245.0,342.38,283.1
2016,1,20,9,15,630.0,86.5,2.25,6.5,292.0,398.88,332.17
2016,1,20,9,30,674.0,93.0,2.1,7.0,339.0,457.94,381.6
2016,1,20,9,45,709.5,96.5,1.95,8.0,383.0,511.14,423.88
2016,1,20,10,0,745.0,100.0,1.8,9.0,427.0,565.27,465.13
2016,1,20,10,15,407.0,159.5,1.55,9.5,340.5,441.41,362.87
2016,1,20,10,30,69.0,219.0,1.3,10.0,254.0,274.48,223.13
2016,1,20,10,45,68.0,234.0,1.05,10.5,270.5,291.76,236.49
2016,1,20,11,0,67.0,249.0,0.8,11.0,287.0,308.88,248.37
2016,1,20,11,15,41.5,233.0,0.8,11.5,257.0,272.92,218.59
2016,1,20,11,30,16.0,217.0,0.8,12.0,227.0,228.96,182.63
2016,1,20,11,45,28.5,240.5,0.8,12.5,258.5,271.73,216.42
2016,1,20,12,0,41.0,264.0,0.8,13.0,290.0,307.82,243.99
2016,1,20,12,15,39.5,265.5,1.2,13.5,290.5,308.44,244.6
2016,1,20,12,30,38.0,267.0,1.6,14.0,291.0,308.97,245.17
2016,1,20,12,45,35.5,263.5,2.0,14.5,286.5,303.08,240.59
2016,1,20,13,0,33.0,260.0,2.4,15.0,282.0,297.14,235.91
2016,1,20,13,15,46.5,268.0,2.6,15.0,298.0,316.84,252.11
2016,1,20,13,30,60.0,276.0,2.8,15.0,314.0,336.3,268.02
2016,1,20,13,45,78.0,275.5,3.05,15.0,322.5,349.4,279.26
2016,1,20,14,0,96.0,275.0,3.3,15.0,331.0,361.79,289.97
2016,1,20,14,15,199.5,258.0,3.35,15.0,369.5,426.3,343.65
2016,1,20,14,30,303.0,241.0,3.4,15.0,408.0,485.03,391.73
2016,1,20,14,45,521.0,179.5,3.45,15.0,446.5,567.08,459.73
2016,1,20,15,0,739.0,118.0,3.5,15.0,485.0,630.38,511.54
2016,1,20,15,15,715.0,114.0,3.35,14.5,446.5,584.61,475.88
2016,1,20,15,30,691.0,110.0,3.2,14.0,408.0,538.34,439.68
2016,1,20,15,45,648.5,106.5,3.1,14.0,363.5,482.29,394.18
2016,1,20,16,0,606.0,103.0,3.0,14.0,319.0,427.92,349.07
2016,1,20,16,15,558.0,95.0,2.7,13.5,272.5,368.5,299.27
2016,1,20,16,30,510.0,87.0,2.4,13.0,226.0,312.21,250.87
2016,1,20,16,45,436.0,76.5,2.15,13.0,178.5,247.18,194.44
2016,1,20,17,0,362.0,66.0,1.9,13.0,131.0,190.24,144.43
2016,1,20,17,15,262.5,49.5,1.75,12.5,88.5,127.74,91.31
2016,1,20,17,30,163.0,33.0,1.6,12.0,46.0,75.64,44.44
2016,1,20,17,45,81.5,16.5,1.45,11.5,23.0,27.84,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,162.0,16.0,3.75,10.5,31.0,44.97,0.0
2016,1,21,8,0,324.0,32.0,4.1,11.0,62.0,110.39,69.35
2016,1,21,8,15,428.5,42.0,4.45,11.0,108.0,167.03,120.85
2016,1,21,8,30,533.0,52.0,4.8,11.0,154.0,234.59,180.86
2016,1,21,8,45,605.0,58.0,5.15,11.5,205.0,296.07,236.68
2016,1,21,9,0,677.0,64.0,5.5,12.0,256.0,363.71,296.99
2016,1,21,9,15,718.5,69.0,5.9,12.0,304.5,421.6,349.11
2016,1,21,9,30,760.0,74.0,6.3,12.0,353.0,480.19,400.8
2016,1,21,9,45,788.5,78.0,6.7,12.5,397.5,533.67,446.49
2016,1,21,10,0,817.0,82.0,7.1,13.0,442.0,587.32,491.27
2016,1,21,10,15,836.0,85.0,7.4,13.0,481.0,633.63,530.06
2016,1,21,10,30,855.0,88.0,7.7,13.0,520.0,678.69,567.26
2016,1,21,10,45,861.5,92.5,8.0,13.0,550.5,715.11,596.14
2016,1,21,11,0,868.0,97.0,8.3,13.0,581.0,748.99,622.44
2016,1,21,11,15,536.5,190.0,8.4,13.0,493.0,622.09,516.62
2016,1,21,11,30,205.0,283.0,8.5,13.0,405.0,463.38,380.82
2016,1,21,11,45,109.5,253.0,8.65,13.0,318.5,357.73,293.21
2016,1,21,12,0,14.0,223.0,8.8,13.0,232.0,233.62,188.85
2016,1,21,12,15,215.0,244.0,8.75,13.0,381.5,444.57,366.93
2016,1,21,12,30,416.0,265.0,8.7,13.0,531.0,633.41,521.95
2016,1,21,12,45,657.5,183.5,8.65,13.5,603.0,754.95,622.58
2016,1,21,13,0,899.0,102.0,8.6,14.0,675.0,858.15,702.03
2016,1,21,13,15,896.5,101.5,8.35,14.0,666.5,849.98,694.96
2016,1,21,13,30,894.0,101.0,8.1,14.0,658.0,838.37,685.73
2016,1,21,13,45,488.0,187.0,7.9,14.0,490.0,600.03,495.27
2016,1,21,14,0,82.0,273.0,7.7,14.0,322.0,348.79,283.44
2016,1,21,14,15,482.0,181.5,7.55,14.0,450.0,569.92,472.31
2016,1,21,14,30,882.0,90.0,7.4,14.0,578.0,747.49,617.37
2016,1,21,14,45,868.0,88.0,7.25,14.0,546.0,710.34,588.36
2016,1,21,15,0,854.0,86.0,7.1,14.0,514.0,671.08,557.53
2016,1,21,15,15,836.0,83.0,7.05,13.5,475.5,626.36,522.23
2016,1,21,15,30,818.0,80.0,7.0,13.0,437.0,580.34,485.03
2016,1,21,15,45,802.5,74.0,6.95,13.0,394.0,531.42,443.71
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,481.61,400.56
2016,1,21,16,15,748.0,63.5,6.5,12.0,302.5,422.02,349.1
2016,1,21,16,30,709.0,59.0,6.1,11.0,254.0,364.3,297.7
2016,1,21,16,45,662.0,51.0,5.75,10.5,205.0,302.3,240.97
2016,1,21,17,0,615.0,43.0,5.4,10.0,156.0,243.91,186.26
2016,1,21,17,15,506.5,34.5,5.05,9.5,108.0,173.36,123.08
2016,1,21,17,30,398.0,26.0,4.7,9.0,60.0,116.02,68.34
2016,1,21,17,45,199.0,13.0,4.35,8.5,30.0,41.59,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
