Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,53.69,15.99
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,126.96,84.47
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,185.74,135.73
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,254.86,195.89
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,316.92,250.27
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,384.71,307.99
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,442.88,357.49
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,501.64,406.11
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,374.17,304.13
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,190.54,151.29
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,269.29,215.33
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,353.64,282.04
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,395.44,314.37
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,438.55,347.57
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,639.6,510.01
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,836.27,658.31
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,856.7,671.38
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,873.67,682.95
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,886.01,692.13
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,894.8,698.92
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,896.16,699.61
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,893.89,697.8
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,885.63,692.69
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,873.82,685.13
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,855.01,672.52
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,832.98,657.59
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,809.1,640.79
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,777.77,618.46
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,739.12,590.56
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,698.55,561.04
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,652.28,525.91
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,604.86,488.94
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,548.34,443.1
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,494.47,398.5
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,434.79,348.9
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,377.29,299.94
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,310.84,243.08
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,250.04,190.11
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,182.54,132.38
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,124.86,83.22
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,53.62,22.09
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,61.17,20.93
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,148.44,99.24
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,209.04,153.76
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,281.22,218.17
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,344.7,275.73
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,412.48,335.35
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,472.47,387.91
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,533.89,440.18
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,589.14,486.31
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,640.94,528.72
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,689.33,566.23
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,736.15,600.02
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,776.59,628.02
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,814.46,653.74
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,846.45,676.12
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,875.3,696.12
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,897.17,709.89
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,915.42,721.09
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,927.6,728.79
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,935.97,733.89
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,937.79,734.75
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,935.74,733.02
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,927.57,726.77
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,915.6,717.98
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,897.04,704.91
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,874.94,689.44
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,846.39,668.77
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,814.72,645.92
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,777.03,618.91
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,736.85,589.96
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,690.78,556.08
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,646.17,521.38
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,591.76,477.83
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,536.99,433.03
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,475.7,383.15
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,415.82,332.75
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,347.74,274.45
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,284.12,218.27
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,213.82,157.06
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,151.93,102.72
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,78.88,37.31
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,22.35,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,62.69,24.29
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,150.76,103.2
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,212.94,161.04
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,284.44,227.46
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,349.6,288.76
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,419.61,352.89
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,479.75,406.92
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,541.1,460.09
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,593.99,504.83
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,648.93,549.74
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,697.25,587.99
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,743.84,621.86
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,784.2,650.58
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,821.95,677.0
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,854.12,698.65
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,883.05,717.72
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,904.24,731.23
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,921.68,742.03
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,934.05,749.93
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,942.55,755.11
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,943.73,754.39
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,940.96,751.01
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,932.75,744.91
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,920.68,736.19
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,902.52,723.18
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,880.79,707.68
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,852.37,687.32
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,820.76,664.64
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,783.27,637.76
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,743.33,608.86
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,697.32,575.64
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,649.58,538.47
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,598.47,496.55
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,543.89,450.91
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,482.88,398.82
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,423.06,346.6
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,356.26,287.33
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,293.43,229.97
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,222.07,166.13
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,159.46,109.64
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,89.0,45.33
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,31.17,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,65.12,27.41
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,158.04,108.06
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,220.58,165.18
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,292.02,229.59
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,355.95,287.31
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,423.76,346.15
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,484.25,397.73
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,545.94,448.34
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,598.82,490.78
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,653.53,533.25
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,702.25,570.0
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,749.28,602.71
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,790.1,630.47
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,828.33,656.15
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,860.43,677.6
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,889.32,696.75
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,909.02,708.71
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,924.8,718.08
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,937.95,726.05
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,947.29,731.51
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,950.08,731.88
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,948.94,729.79
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,941.72,723.94
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,930.62,715.65
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,912.66,703.42
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,891.0,688.83
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,862.55,669.63
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,830.9,648.26
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,790.26,620.47
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,747.57,591.1
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,704.39,561.0
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,655.95,524.73
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,601.24,482.41
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,546.06,438.63
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,484.51,389.38
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,424.3,339.47
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,357.3,282.78
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,294.28,227.48
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,224.49,166.82
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,162.35,111.93
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,90.73,48.45
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,31.97,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,22.54,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,77.3,36.36
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,147.88,102.49
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,208.56,157.83
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,278.68,221.54
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,340.33,277.73
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,404.68,334.43
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,464.24,386.14
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,525.39,437.5
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,579.58,481.79
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,633.34,525.06
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,681.14,561.69
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,727.49,595.25
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,767.34,622.76
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,800.6,645.05
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,832.44,667.06
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,861.35,686.8
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,883.15,700.0
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,901.49,710.85
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,913.78,718.84
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,922.42,724.39
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,924.35,725.32
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,922.56,723.82
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,809.71,642.27
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,684.47,544.14
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,726.13,579.99
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,764.81,611.86
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,791.9,632.24
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,808.81,645.27
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,766.99,615.19
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,723.49,584.02
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,677.47,550.26
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,630.1,514.12
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,575.86,470.96
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,523.39,428.14
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,462.26,378.02
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,402.98,327.9
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,336.21,269.98
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,274.26,214.88
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,205.31,154.82
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,145.53,102.35
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,80.06,45.13
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,24.49,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,26.28,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,82.29,40.49
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,153.69,106.58
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,215.42,163.49
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,285.34,228.2
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,348.79,287.3
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,416.54,348.62
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,477.45,403.15
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,539.8,457.28
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,595.77,504.86
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,648.71,548.87
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,697.73,588.09
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,745.14,623.18
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,786.58,653.09
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,825.66,680.83
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,858.12,704.37
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,887.4,725.41
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,910.29,740.36
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,929.58,752.6
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,942.45,761.1
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,951.47,766.84
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,953.73,767.91
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,952.04,766.23
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,944.27,759.97
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,932.62,751.0
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,914.93,737.69
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,893.56,721.81
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,865.88,701.3
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,834.94,678.44
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,795.06,648.78
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,753.0,617.41
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,706.53,583.18
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,661.4,547.71
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,607.77,503.71
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,553.44,458.19
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,492.73,406.95
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,433.14,355.48
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,366.78,296.62
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,303.84,239.16
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,232.81,175.5
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,170.03,118.69
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,101.31,57.63
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,40.91,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,23.33,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,79.18,41.77
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,149.31,105.4
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,210.6,161.03
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,281.35,224.98
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,345.63,283.21
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,414.15,343.44
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,474.39,395.93
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,536.13,448.01
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,592.16,493.28
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,648.23,537.23
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,696.85,575.17
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,740.32,606.91
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,781.56,635.41
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,820.45,661.86
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,852.39,683.61
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,881.24,703.05
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,902.53,716.97
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,920.19,728.36
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,932.79,735.53
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,941.64,740.13
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,944.48,740.58
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,943.47,738.47
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,934.99,731.95
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,922.75,722.94
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,905.56,709.51
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,884.74,693.68
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,856.2,673.1
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,824.54,650.37
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,786.99,623.36
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,746.98,594.51
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,700.96,561.69
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,656.32,527.75
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,602.61,484.96
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,548.33,440.84
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,487.46,392.28
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,427.82,342.98
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,361.67,286.94
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,299.35,232.27
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,230.09,171.58
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,168.12,116.68
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,98.16,56.61
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,38.33,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,80.01,43.25
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,166.65,115.22
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,228.97,173.0
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,299.62,238.39
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,362.75,296.98
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,429.56,357.05
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,451.61,378.62
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,462.23,388.72
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,499.29,419.32
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,532.39,445.53
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,565.69,472.21
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,599.69,498.81
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,637.9,527.92
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,678.05,557.96
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,784.5,640.74
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,893.48,720.71
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,914.49,734.16
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,931.67,745.27
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,945.03,754.59
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,954.54,761.23
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,958.01,762.44
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,957.51,760.95
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,949.73,755.21
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,938.02,746.8
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,921.21,735.07
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,900.61,720.67
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,872.1,700.22
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,840.29,677.37
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,804.25,651.52
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,765.31,623.32
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,719.49,590.23
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,671.73,554.32
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,618.8,511.3
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,564.87,466.43
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,504.71,416.07
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,445.28,364.73
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,381.0,307.29
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,317.89,249.61
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,247.3,185.89
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,184.18,128.21
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,112.73,65.65
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,51.99,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,37.99,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,96.03,52.08
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,167.23,115.83
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,229.26,172.81
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,299.46,236.68
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,361.72,293.29
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,427.57,350.83
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,485.45,400.41
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,546.14,450.37
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,600.42,493.71
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,654.03,535.38
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,702.03,571.26
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,748.25,603.94
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,787.74,631.24
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,824.55,656.37
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,856.84,677.74
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,885.93,696.7
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,904.85,708.34
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,919.8,717.27
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,932.12,725.51
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,940.65,731.21
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,943.78,731.84
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,943.03,729.93
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,934.94,724.08
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,923.05,715.75
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,905.04,703.25
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,883.43,688.33
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,856.08,669.07
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,825.56,647.6
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,787.74,621.15
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,747.53,592.83
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,701.61,560.08
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,653.99,524.65
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,603.88,484.85
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,550.06,441.41
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,490.26,393.48
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,431.49,344.75
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,366.79,289.77
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,305.38,235.77
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,235.86,175.23
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,174.14,120.61
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,106.71,63.04
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,49.95,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,36.3,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,94.86,53.35
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,163.07,113.29
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,224.4,169.08
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,294.07,232.07
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,356.52,288.19
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,422.78,345.55
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,482.49,396.11
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,543.43,445.89
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,595.5,487.37
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,649.4,528.93
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,698.17,564.59
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,745.32,596.84
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,784.98,622.1
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,822.06,645.12
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,854.36,665.36
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,883.52,683.22
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,905.47,695.95
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,923.82,706.22
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,936.63,714.46
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,945.63,720.26
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,947.72,720.14
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,945.92,717.58
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,938.26,712.22
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,926.78,704.46
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,908.18,691.0
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,886.04,675.28
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,858.74,657.38
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,828.27,637.27
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,791.05,611.15
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,751.36,583.21
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,705.73,551.79
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,658.36,517.62
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,607.12,478.07
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,552.52,435.21
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,492.18,389.51
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,432.92,342.67
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,366.2,287.57
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,303.49,233.76
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,234.94,174.21
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,173.34,120.01
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,104.69,62.49
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,48.22,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,16.44,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,40.7,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,100.91,56.98
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,170.75,117.26
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,233.3,173.71
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,303.99,237.02
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,367.08,293.09
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,433.85,350.12
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,494.24,400.46
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,555.72,449.8
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,609.05,490.42
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,664.21,530.98
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,712.62,566.43
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,759.28,598.84
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,799.61,625.07
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,837.29,649.11
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,869.15,669.95
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,897.79,688.4
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,917.68,699.28
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,933.69,707.48
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,946.11,714.69
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,954.7,719.72
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,956.04,718.8
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,953.47,715.44
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,944.95,709.35
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,932.63,700.87
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,913.34,688.05
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,890.57,672.98
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,862.01,653.49
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,830.34,631.91
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,792.56,606.28
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,752.39,578.86
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,709.72,549.93
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,661.78,515.47
