Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,607.05,474.63
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,552.05,432.53
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,491.14,385.83
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,431.45,338.33
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,365.42,284.31
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,304.46,232.46
2016,2,11,17,15,573.0,51.0,2.1,18.0,171.0,235.16,173.37
2016,2,11,17,30,494.0,43.0,2.2,17.0,118.0,173.93,120.32
2016,2,11,17,45,354.0,30.5,2.3,16.5,73.0,105.25,63.43
2016,2,11,18,0,214.0,18.0,2.4,16.0,28.0,48.74,0.0
2016,2,11,18,15,107.0,9.0,2.45,15.5,14.0,16.76,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,22.0,35.93,0.0
2016,2,12,7,45,330.5,28.0,2.85,11.0,66.0,94.15,54.87
2016,2,12,8,0,481.0,41.0,3.2,12.0,110.0,162.83,113.08
2016,2,12,8,15,564.0,49.5,3.05,12.5,163.0,224.3,167.81
2016,2,12,8,30,647.0,58.0,2.9,13.0,216.0,294.41,229.81
2016,2,12,8,45,699.5,63.5,2.75,14.0,270.5,356.04,283.84
2016,2,12,9,0,752.0,69.0,2.6,15.0,325.0,423.02,340.17
2016,2,12,9,15,786.0,73.0,2.6,16.0,376.5,482.75,389.01
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,543.86,436.98
2016,2,12,9,45,843.5,80.0,2.65,18.0,475.5,598.59,478.46
2016,2,12,10,0,867.0,83.0,2.7,19.0,523.0,652.96,518.22
2016,2,12,10,15,883.5,85.5,2.8,19.5,564.0,701.33,553.32
2016,2,12,10,30,900.0,88.0,2.9,20.0,605.0,744.55,582.42
2016,2,12,10,45,911.0,90.0,3.0,21.0,639.0,784.53,607.73
2016,2,12,11,0,922.0,92.0,3.1,22.0,673.0,822.03,630.95
2016,2,12,11,15,929.5,93.5,3.15,22.5,699.0,853.47,650.63
2016,2,12,11,30,937.0,95.0,3.2,23.0,725.0,881.83,668.13
2016,2,12,11,45,941.0,96.0,3.25,23.5,743.0,903.42,680.98
2016,2,12,12,0,945.0,97.0,3.3,24.0,761.0,921.51,691.52
2016,2,12,12,15,947.0,97.5,3.3,24.0,770.0,933.69,699.19
2016,2,12,12,30,949.0,98.0,3.3,24.0,779.0,942.13,704.53
2016,2,12,12,45,947.5,98.5,3.3,24.0,778.5,943.72,705.43
2016,2,12,13,0,946.0,99.0,3.3,24.0,778.0,941.5,703.98
2016,2,12,13,15,942.5,99.0,3.3,24.0,769.0,933.21,698.62
2016,2,12,13,30,939.0,99.0,3.3,24.0,760.0,921.21,690.95
2016,2,12,13,45,932.0,98.5,3.3,24.0,742.0,902.07,678.58
2016,2,12,14,0,925.0,98.0,3.3,24.0,724.0,879.52,664.0
2016,2,12,14,15,916.5,96.5,3.3,24.0,698.0,851.4,645.63
2016,2,12,14,30,908.0,95.0,3.3,24.0,672.0,820.25,625.17
2016,2,12,14,45,884.0,97.5,3.3,24.0,636.0,782.95,600.32
2016,2,12,15,0,860.0,100.0,3.3,24.0,600.0,739.74,571.1
2016,2,12,15,15,842.5,97.0,3.2,23.5,559.5,693.62,540.13
2016,2,12,15,30,825.0,94.0,3.1,23.0,519.0,646.06,505.86
2016,2,12,15,45,798.5,91.0,3.05,22.5,472.5,591.89,465.9
2016,2,12,16,0,772.0,88.0,3.0,22.0,426.0,537.67,424.72
2016,2,12,16,15,737.5,83.0,2.75,21.0,375.5,478.84,378.96
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,420.16,331.81
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,354.64,277.82
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,293.39,225.67
2016,2,12,17,15,518.0,56.5,2.05,17.0,167.0,225.26,167.65
2016,2,12,17,30,439.0,47.0,2.1,16.0,115.0,165.27,115.86
2016,2,12,17,45,306.5,33.0,2.15,15.5,71.5,99.33,61.38
2016,2,12,18,0,174.0,19.0,2.2,15.0,28.0,45.06,0.0
2016,2,12,18,15,87.0,9.5,2.25,14.5,14.0,15.88,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.5,8.0,2.3,7.5,9.5,7.86,0.0
2016,2,13,7,30,87.0,16.0,2.3,8.0,19.0,28.25,0.0
2016,2,13,7,45,211.0,34.0,2.3,9.0,60.0,79.22,49.0
2016,2,13,8,0,335.0,52.0,2.3,10.0,101.0,140.06,100.34
2016,2,13,8,15,416.0,64.5,2.3,10.5,151.0,196.55,149.95
2016,2,13,8,30,497.0,77.0,2.3,11.0,201.0,263.08,208.19
2016,2,13,8,45,556.0,85.5,2.3,12.0,253.5,323.99,260.97
2016,2,13,9,0,615.0,94.0,2.3,13.0,306.0,390.03,316.38
2016,2,13,9,15,653.0,100.5,2.25,13.5,356.0,448.01,364.23
2016,2,13,9,30,691.0,107.0,2.2,14.0,406.0,508.08,412.12
2016,2,13,9,45,720.5,111.5,2.2,15.0,452.5,562.61,453.52
2016,2,13,10,0,750.0,116.0,2.2,16.0,499.0,617.64,493.87
2016,2,13,10,15,769.5,120.0,2.35,16.5,539.5,665.43,529.29
2016,2,13,10,30,789.0,124.0,2.5,17.0,580.0,712.22,563.26
2016,2,13,10,45,805.5,126.0,2.65,18.0,614.0,750.76,588.49
2016,2,13,11,0,822.0,128.0,2.8,19.0,648.0,789.92,613.72
2016,2,13,11,15,832.0,130.0,2.95,19.5,674.5,821.73,634.68
2016,2,13,11,30,842.0,132.0,3.1,20.0,701.0,850.89,653.74
2016,2,13,11,45,875.5,120.0,3.3,20.5,725.5,881.88,674.36
2016,2,13,12,0,909.0,108.0,3.5,21.0,750.0,905.17,689.6
2016,2,13,12,15,912.0,108.5,3.6,21.0,759.5,917.86,698.36
2016,2,13,12,30,915.0,109.0,3.7,21.0,769.0,926.96,704.88
2016,2,13,12,45,917.0,108.5,3.8,21.5,770.0,930.44,706.34
2016,2,13,13,0,919.0,108.0,3.9,22.0,771.0,930.24,705.45
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.5,922.83,701.13
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,911.79,694.46
2016,2,13,13,45,911.5,105.0,4.25,22.0,737.5,894.27,683.63
2016,2,13,14,0,908.0,103.0,4.4,22.0,721.0,873.29,670.44
2016,2,13,14,15,900.0,101.5,4.45,22.0,695.5,845.88,652.35
2016,2,13,14,30,892.0,100.0,4.5,22.0,670.0,815.48,632.18
2016,2,13,14,45,875.5,100.0,4.55,22.0,636.0,781.49,609.33
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,741.12,581.66
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,695.29,550.08
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,647.99,515.29
2016,2,13,15,45,802.5,90.0,4.35,21.0,476.5,595.07,474.52
2016,2,13,16,0,780.0,86.0,4.3,21.0,431.0,541.76,432.46
2016,2,13,16,15,746.5,81.5,3.85,20.0,380.5,483.39,386.2
2016,2,13,16,30,713.0,77.0,3.4,19.0,330.0,425.16,338.62
2016,2,13,16,45,665.0,70.5,3.0,18.5,277.5,360.52,284.07
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,299.62,231.19
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,231.71,172.86
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,171.75,120.7
2016,2,13,17,45,330.5,33.5,2.3,15.5,75.5,104.88,65.28
2016,2,13,18,0,199.0,20.0,2.2,15.0,31.0,49.87,4.08
2016,2,13,18,15,99.5,10.0,2.3,14.5,15.5,17.43,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,62.5,9.0,4.2,11.5,12.0,8.85,0.0
2016,2,14,7,30,125.0,18.0,4.5,12.0,24.0,35.24,0.0
2016,2,14,7,45,265.5,33.0,4.8,12.5,66.5,88.55,54.12
2016,2,14,8,0,406.0,48.0,5.1,13.0,109.0,153.83,108.65
2016,2,14,8,15,203.0,54.0,5.5,13.5,84.5,122.85,93.2
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,58.25,44.05
2016,2,14,8,45,0.0,75.0,6.35,15.0,75.0,73.04,56.51
2016,2,14,9,0,0.0,90.0,6.8,16.0,90.0,87.86,68.68
2016,2,14,9,15,0.0,94.0,6.85,16.5,94.0,91.57,71.48
2016,2,14,9,30,0.0,98.0,6.9,17.0,98.0,95.35,74.27
2016,2,14,9,45,0.0,109.0,7.0,18.0,109.0,106.2,82.71
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,117.07,91.04
2016,2,14,10,15,0.0,125.5,7.0,19.0,125.5,122.45,95.16
2016,2,14,10,30,0.0,131.0,6.9,19.0,131.0,127.85,99.3
2016,2,14,10,45,10.0,185.5,6.8,19.5,192.0,190.4,149.61
2016,2,14,11,0,20.0,240.0,6.7,20.0,253.0,254.39,200.11
2016,2,14,11,15,20.5,249.0,6.5,20.5,263.0,264.34,207.12
2016,2,14,11,30,21.0,258.0,6.3,21.0,273.0,274.3,214.18
2016,2,14,11,45,195.0,288.0,6.1,21.5,426.5,470.67,370.77
2016,2,14,12,0,369.0,318.0,5.9,22.0,580.0,665.22,518.83
2016,2,14,12,15,369.0,322.0,5.7,22.0,587.0,673.59,523.43
2016,2,14,12,30,369.0,326.0,5.5,22.0,594.0,680.45,527.6
2016,2,14,12,45,372.5,325.5,5.3,22.0,596.0,683.94,529.51
2016,2,14,13,0,376.0,325.0,5.1,22.0,598.0,685.87,530.32
2016,2,14,13,15,384.5,318.5,5.0,22.0,595.0,684.03,529.05
2016,2,14,13,30,393.0,312.0,4.9,22.0,592.0,680.48,526.6
2016,2,14,13,45,373.0,309.5,4.85,22.5,570.0,655.21,506.8
2016,2,14,14,0,353.0,307.0,4.8,23.0,548.0,629.07,486.51
2016,2,14,14,15,486.0,250.5,4.7,23.0,570.0,676.11,524.88
2016,2,14,14,30,619.0,194.0,4.6,23.0,592.0,710.49,553.2
2016,2,14,14,45,507.5,217.5,4.6,23.0,533.0,629.81,491.92
2016,2,14,15,0,396.0,241.0,4.6,23.0,474.0,549.8,430.78
2016,2,14,15,15,351.5,232.0,4.45,22.5,428.5,494.99,389.85
2016,2,14,15,30,307.0,223.0,4.3,22.0,383.0,442.4,349.91
2016,2,14,15,45,340.0,196.5,4.2,22.0,359.5,420.9,334.23
2016,2,14,16,0,373.0,170.0,4.1,22.0,336.0,395.66,314.91
2016,2,14,16,15,346.0,156.0,3.55,21.0,296.0,348.87,278.13
2016,2,14,16,30,319.0,142.0,3.0,20.0,256.0,303.95,242.05
2016,2,14,16,45,295.5,122.0,2.55,19.5,214.5,256.09,202.49
2016,2,14,17,0,272.0,102.0,2.1,19.0,173.0,210.21,163.7
2016,2,14,17,15,231.5,81.5,2.0,18.0,132.5,160.75,122.04
2016,2,14,17,30,191.0,61.0,1.9,17.0,92.0,115.59,83.56
2016,2,14,17,45,119.0,41.0,1.85,16.5,57.5,69.44,45.4
2016,2,14,18,0,47.0,21.0,1.8,16.0,23.0,28.19,3.49
2016,2,14,18,15,23.5,10.5,1.85,15.5,11.5,12.14,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,13.82,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,38.44,0.0
2016,2,15,7,45,289.0,32.5,4.2,10.5,69.0,92.79,57.57
2016,2,15,8,0,430.0,47.0,4.3,11.0,113.0,159.39,113.49
2016,2,15,8,15,512.0,56.5,4.55,12.0,165.5,219.45,166.82
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,288.12,227.52
2016,2,15,8,45,652.5,71.5,5.05,14.0,273.0,351.0,283.07
2016,2,15,9,0,711.0,77.0,5.3,15.0,328.0,418.82,341.26
2016,2,15,9,15,746.5,82.0,5.35,15.5,379.5,478.78,392.03
2016,2,15,9,30,782.0,87.0,5.4,16.0,431.0,539.15,441.65
2016,2,15,9,45,811.5,89.5,5.5,16.5,479.5,595.66,486.99
2016,2,15,10,0,841.0,92.0,5.6,17.0,528.0,652.39,531.33
2016,2,15,10,15,858.0,94.5,5.6,17.5,569.0,700.38,567.39
2016,2,15,10,30,875.0,97.0,5.6,18.0,610.0,746.89,599.98
2016,2,15,10,45,889.5,98.5,5.6,18.5,644.5,788.64,628.55
2016,2,15,11,0,904.0,100.0,5.6,19.0,679.0,823.95,652.06
2016,2,15,11,15,911.5,101.5,5.6,19.5,705.5,855.06,672.34
2016,2,15,11,30,919.0,103.0,5.6,20.0,732.0,883.15,690.31
2016,2,15,11,45,922.0,105.0,5.7,20.5,749.5,904.74,704.15
2016,2,15,12,0,925.0,107.0,5.8,21.0,767.0,922.85,715.56
2016,2,15,12,15,927.5,107.5,5.7,21.0,776.5,935.29,723.32
2016,2,15,12,30,930.0,108.0,5.6,21.0,786.0,944.07,728.61
2016,2,15,12,45,935.0,105.5,5.6,21.0,787.5,948.05,731.28
2016,2,15,13,0,940.0,103.0,5.6,21.0,789.0,948.27,731.47
2016,2,15,13,15,938.0,102.5,5.45,21.0,780.5,940.7,725.41
2016,2,15,13,30,936.0,102.0,5.3,21.0,772.0,929.41,716.9
2016,2,15,13,45,939.0,97.5,5.15,21.5,757.0,914.33,704.49
2016,2,15,14,0,942.0,93.0,5.0,22.0,742.0,895.48,689.62
2016,2,15,14,15,935.0,92.0,4.85,21.5,717.0,868.6,671.92
2016,2,15,14,30,928.0,91.0,4.7,21.0,692.0,838.55,651.99
2016,2,15,14,45,921.0,88.0,4.6,21.0,659.5,803.29,627.34
2016,2,15,15,0,914.0,85.0,4.5,21.0,627.0,765.22,600.61
2016,2,15,15,15,899.5,83.0,4.25,20.5,586.5,720.43,569.35
2016,2,15,15,30,885.0,81.0,4.0,20.0,546.0,673.82,536.06
2016,2,15,15,45,871.5,76.0,3.8,20.0,501.0,625.68,498.68
2016,2,15,16,0,858.0,71.0,3.6,20.0,456.0,573.18,457.16
2016,2,15,16,15,829.0,67.5,3.05,19.0,404.5,513.2,409.46
2016,2,15,16,30,800.0,64.0,2.5,18.0,353.0,453.95,360.78
2016,2,15,16,45,761.5,58.5,2.0,17.5,299.5,389.67,306.1
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,327.92,251.89
2016,2,15,17,15,652.0,46.5,1.45,16.0,191.0,257.96,191.66
2016,2,15,17,30,581.0,40.0,1.4,15.0,136.0,195.01,136.29
2016,2,15,17,45,453.5,30.0,1.35,14.0,87.5,125.07,77.67
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,67.63,16.99
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,22.67,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,10.0,15.0,16.61,0.0
2016,2,16,7,30,212.0,19.0,3.6,11.0,30.0,48.33,0.0
2016,2,16,7,45,346.5,31.5,3.85,12.0,75.0,102.84,63.51
2016,2,16,8,0,481.0,44.0,4.1,13.0,120.0,169.52,119.53
2016,2,16,8,15,559.0,52.5,4.2,14.0,173.0,230.38,173.58
2016,2,16,8,30,637.0,61.0,4.3,15.0,226.0,299.36,234.26
2016,2,16,8,45,685.5,67.0,4.4,16.0,280.0,361.1,288.41
2016,2,16,9,0,734.0,73.0,4.5,17.0,334.0,425.67,343.19
2016,2,16,9,15,767.0,77.0,4.7,17.5,385.0,484.53,392.67
2016,2,16,9,30,800.0,81.0,4.9,18.0,436.0,544.72,441.79
2016,2,16,9,45,823.0,84.5,5.15,19.0,482.5,599.22,484.4
2016,2,16,10,0,846.0,88.0,5.4,20.0,529.0,653.39,525.54
2016,2,16,10,15,862.0,90.5,5.25,20.5,570.0,700.94,559.85
2016,2,16,10,30,878.0,93.0,5.1,21.0,611.0,746.93,590.82
2016,2,16,10,45,888.0,95.5,5.0,21.5,644.5,782.62,613.88
2016,2,16,11,0,898.0,98.0,4.9,22.0,678.0,819.44,637.47
2016,2,16,11,15,905.5,99.5,4.65,22.5,704.0,850.44,655.63
2016,2,16,11,30,913.0,101.0,4.4,23.0,730.0,878.42,671.39
2016,2,16,11,45,907.0,107.5,4.2,23.5,745.5,897.16,681.28
2016,2,16,12,0,901.0,114.0,4.0,24.0,761.0,912.13,688.56
2016,2,16,12,15,903.5,114.5,3.75,24.0,770.0,924.33,695.0
2016,2,16,12,30,906.0,115.0,3.5,24.0,779.0,932.95,698.99
2016,2,16,12,45,904.5,115.5,3.3,24.5,779.0,934.39,697.12
2016,2,16,13,0,903.0,116.0,3.1,25.0,779.0,932.16,692.93
2016,2,16,13,15,900.0,115.5,2.95,25.0,770.0,923.9,686.54
2016,2,16,13,30,897.0,115.0,2.8,25.0,761.0,912.07,677.93
2016,2,16,13,45,891.5,114.0,2.65,25.0,744.0,894.06,665.32
2016,2,16,14,0,886.0,113.0,2.5,25.0,727.0,877.61,653.93
2016,2,16,14,15,878.0,111.5,2.6,25.0,701.5,850.27,637.16
2016,2,16,14,30,870.0,110.0,2.7,25.0,676.0,819.97,618.33
2016,2,16,14,45,859.5,107.0,2.8,25.0,643.0,783.35,594.93
2016,2,16,15,0,849.0,104.0,2.9,25.0,610.0,744.31,569.58
2016,2,16,15,15,785.5,109.0,2.95,24.5,553.5,674.76,522.45
2016,2,16,15,30,722.0,114.0,3.0,24.0,497.0,609.2,475.33
2016,2,16,15,45,748.0,101.5,3.1,23.5,468.5,580.71,455.66
2016,2,16,16,0,774.0,89.0,3.2,23.0,440.0,546.54,430.5
2016,2,16,16,15,741.0,84.5,3.0,22.0,389.5,488.32,385.57
2016,2,16,16,30,708.0,80.0,2.8,21.0,339.0,430.21,339.3
2016,2,16,16,45,666.0,72.5,2.65,20.5,286.5,366.8,286.86
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,306.53,235.34
2016,2,16,17,15,549.0,57.0,2.6,19.0,181.5,238.97,177.93
2016,2,16,17,30,474.0,49.0,2.7,18.0,129.0,179.06,126.14
2016,2,16,17,45,353.5,36.0,2.85,17.0,83.0,113.32,71.83
2016,2,16,18,0,233.0,23.0,3.0,16.0,37.0,59.14,18.37
2016,2,16,18,15,116.5,11.5,3.1,15.5,18.5,20.61,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,7.0,16.5,18.21,0.0
2016,2,17,7,30,253.0,19.0,1.9,8.0,33.0,54.19,5.17
2016,2,17,7,45,382.5,31.0,2.15,9.0,79.5,109.64,68.79
2016,2,17,8,0,512.0,43.0,2.4,10.0,126.0,177.02,126.13
2016,2,17,8,15,587.5,51.0,2.6,11.0,180.0,238.55,181.33
2016,2,17,8,30,663.0,59.0,2.8,12.0,234.0,307.9,242.76
2016,2,17,8,45,708.5,65.0,3.05,13.0,288.0,369.05,296.77
2016,2,17,9,0,754.0,71.0,3.3,14.0,342.0,434.6,352.61
2016,2,17,9,15,785.5,75.0,3.35,14.5,393.5,493.79,402.0
2016,2,17,9,30,817.0,79.0,3.4,15.0,445.0,554.12,450.65
2016,2,17,9,45,838.5,83.0,3.5,16.0,492.0,609.11,492.83
2016,2,17,10,0,860.0,87.0,3.6,17.0,539.0,663.59,533.24
2016,2,17,10,15,876.0,89.5,3.5,17.5,580.0,711.76,567.36
2016,2,17,10,30,892.0,92.0,3.4,18.0,621.0,754.72,595.75
2016,2,17,10,45,901.5,94.5,3.3,18.5,655.0,794.16,621.1
2016,2,17,11,0,911.0,97.0,3.2,19.0,689.0,831.03,644.22
2016,2,17,11,15,919.0,98.0,3.15,19.0,715.5,862.27,664.61
2016,2,17,11,30,927.0,99.0,3.1,19.0,742.0,890.45,682.83
2016,2,17,11,45,930.0,101.0,3.05,19.5,759.5,912.23,695.25
2016,2,17,12,0,933.0,103.0,3.0,20.0,777.0,930.47,705.29
2016,2,17,12,15,935.5,103.5,3.0,20.0,786.5,943.01,713.25
2016,2,17,12,30,938.0,104.0,3.0,20.0,796.0,951.84,718.87
2016,2,17,12,45,936.5,104.5,3.05,20.5,796.0,953.34,718.73
2016,2,17,13,0,935.0,105.0,3.1,21.0,796.0,951.05,716.23
2016,2,17,13,15,932.5,105.0,3.1,21.0,787.0,943.56,711.4
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,932.37,704.24
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.5,913.98,691.0
2016,2,17,14,0,918.0,104.0,3.1,22.0,743.0,892.15,675.59
2016,2,17,14,15,910.0,102.5,3.1,22.0,717.0,864.29,657.42
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,833.39,637.15
2016,2,17,14,45,889.5,99.0,3.1,22.0,657.5,799.63,614.82
2016,2,17,15,0,877.0,97.0,3.1,22.0,624.0,759.21,587.62
2016,2,17,15,15,861.0,94.5,3.05,21.5,583.5,713.64,557.33
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,666.46,524.36
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,613.38,484.37
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,559.84,443.02
2016,2,17,16,15,768.0,81.5,2.55,20.0,399.0,499.59,396.13
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,441.59,349.43
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.5,376.33,295.15
2016,2,17,17,0,643.0,65.0,1.6,18.0,241.0,314.62,242.24
2016,2,17,17,15,570.0,56.5,1.65,17.0,187.5,245.91,183.91
2016,2,17,17,30,497.0,48.0,1.7,16.0,134.0,184.65,130.81
2016,2,17,17,45,373.5,35.5,1.75,15.0,87.0,117.25,74.98
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,62.11,22.37
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,21.43,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.5,3.9,12.5,16.0,16.58,0.0
2016,2,18,7,30,120.0,25.0,4.1,13.0,32.0,43.63,8.57
2016,2,18,7,45,258.5,41.5,4.35,13.5,77.5,97.53,63.24
2016,2,18,8,0,397.0,58.0,4.6,14.0,123.0,164.54,118.43
2016,2,18,8,15,478.0,69.0,4.8,14.5,176.0,225.05,171.58
2016,2,18,8,30,559.0,80.0,5.0,15.0,229.0,293.86,231.86
2016,2,18,8,45,360.5,116.0,5.25,16.0,220.0,279.3,225.13
2016,2,18,9,0,162.0,152.0,5.5,17.0,211.0,235.68,190.75
2016,2,18,9,15,165.5,175.0,5.5,17.5,242.5,269.94,218.79
2016,2,18,9,30,169.0,198.0,5.5,18.0,274.0,304.25,246.09
2016,2,18,9,45,516.5,143.5,5.55,18.5,410.5,477.6,388.62
2016,2,18,10,0,864.0,89.0,5.6,19.0,547.0,670.62,541.91
2016,2,18,10,15,880.0,91.5,5.6,19.5,588.0,719.04,576.56
2016,2,18,10,30,896.0,94.0,5.6,20.0,629.0,765.83,608.86
2016,2,18,10,45,910.5,94.0,5.7,20.5,664.0,802.9,634.0
2016,2,18,11,0,925.0,94.0,5.8,21.0,699.0,841.31,659.98
2016,2,18,11,15,932.5,95.0,5.85,21.0,725.5,872.53,681.66
2016,2,18,11,30,940.0,96.0,5.9,21.0,752.0,900.63,701.13
2016,2,18,11,45,945.5,96.5,5.95,21.5,770.0,923.16,715.26
2016,2,18,12,0,951.0,97.0,6.0,22.0,788.0,942.18,726.94
2016,2,18,12,15,953.0,97.5,6.05,22.0,797.0,954.46,735.4
2016,2,18,12,30,955.0,98.0,6.1,22.0,806.0,962.95,741.37
2016,2,18,12,45,954.5,98.0,6.15,22.5,806.0,964.82,741.36
2016,2,18,13,0,954.0,98.0,6.2,23.0,806.0,962.82,738.82
2016,2,18,13,15,951.5,97.5,6.2,23.0,797.0,954.64,733.28
2016,2,18,13,30,949.0,97.0,6.2,23.0,788.0,942.68,725.25
2016,2,18,13,45,943.5,96.5,6.2,23.5,770.5,924.41,711.47
2016,2,18,14,0,938.0,96.0,6.2,24.0,753.0,902.61,695.36
2016,2,18,14,15,930.0,94.5,6.15,24.0,727.0,874.26,675.82
2016,2,18,14,30,922.0,93.0,6.1,24.0,701.0,842.79,654.08
2016,2,18,14,45,903.0,94.5,6.05,24.0,665.5,803.21,626.42
2016,2,18,15,0,884.0,96.0,6.0,24.0,630.0,765.28,599.88
2016,2,18,15,15,868.0,93.0,5.85,23.5,589.0,718.83,567.64
2016,2,18,15,30,852.0,90.0,5.7,23.0,548.0,670.74,532.99
2016,2,18,15,45,826.0,88.0,5.55,23.0,501.0,616.19,490.58
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,561.46,447.17
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,501.08,398.73
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,442.92,350.77
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,376.36,295.09
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,313.77,241.43
2016,2,18,17,15,562.0,58.0,3.65,20.0,188.5,245.85,183.41
2016,2,18,17,30,489.0,50.0,3.5,19.0,135.0,185.37,130.93
2016,2,18,17,45,363.5,37.0,3.4,18.5,88.0,117.27,74.79
2016,2,18,18,0,238.0,24.0,3.3,18.0,41.0,62.02,24.44
2016,2,18,18,15,119.0,12.0,3.5,17.5,20.5,21.56,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.5,4.4,15.5,16.5,17.33,0.0
2016,2,19,7,30,138.0,25.0,4.6,16.0,33.0,46.45,12.87
2016,2,19,7,45,270.5,40.0,4.8,16.5,78.0,98.55,63.23
2016,2,19,8,0,403.0,55.0,5.0,17.0,123.0,164.22,116.98
2016,2,19,8,15,480.5,65.5,5.1,17.5,175.5,223.4,168.63
2016,2,19,8,30,558.0,76.0,5.2,18.0,228.0,290.71,227.11
2016,2,19,8,45,614.5,82.5,5.3,18.5,281.5,352.72,280.92
2016,2,19,9,0,671.0,89.0,5.4,19.0,335.0,419.53,337.37
2016,2,19,9,15,344.0,129.0,5.35,19.5,256.0,323.83,261.64
2016,2,19,9,30,17.0,169.0,5.3,20.0,177.0,177.23,139.95
2016,2,19,9,45,19.0,186.5,5.25,20.5,196.0,196.73,155.18
2016,2,19,10,0,21.0,204.0,5.2,21.0,215.0,216.4,170.16
2016,2,19,10,15,423.0,158.5,5.1,21.5,412.5,473.46,379.87
2016,2,19,10,30,825.0,113.0,5.0,22.0,610.0,736.82,581.26
2016,2,19,10,45,834.5,116.5,4.95,22.5,642.5,775.57,605.63
2016,2,19,11,0,844.0,120.0,4.9,23.0,675.0,811.97,629.09
2016,2,19,11,15,852.5,121.5,4.8,23.0,701.0,842.8,649.33
2016,2,19,11,30,861.0,123.0,4.7,23.0,727.0,870.8,667.45
2016,2,19,11,45,862.0,126.5,4.6,23.5,743.5,891.51,679.04
2016,2,19,12,0,863.0,130.0,4.5,24.0,760.0,908.82,688.27
2016,2,19,12,15,865.5,130.5,4.45,24.0,769.0,920.76,695.71
2016,2,19,12,30,868.0,131.0,4.4,24.0,778.0,929.21,700.94
2016,2,19,12,45,865.5,132.0,4.35,24.5,777.5,930.17,699.84
2016,2,19,13,0,863.0,133.0,4.3,25.0,777.0,927.56,696.49
2016,2,19,13,15,860.0,132.0,4.2,25.0,768.0,918.81,690.24
2016,2,19,13,30,857.0,131.0,4.1,25.0,759.0,906.58,681.8
2016,2,19,13,45,850.0,130.5,4.1,25.0,741.5,888.04,669.68
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,866.32,655.48
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,838.3,636.73
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,807.52,616.09
2016,2,19,14,45,812.0,123.5,4.0,25.0,640.0,770.54,591.22
2016,2,19,15,0,799.0,121.0,4.0,25.0,607.0,731.44,564.69
2016,2,19,15,15,781.0,117.5,3.9,24.5,567.0,687.88,535.0
2016,2,19,15,30,763.0,114.0,3.8,24.0,527.0,641.02,501.33
2016,2,19,15,45,739.0,109.5,3.75,24.0,481.5,588.42,461.8
2016,2,19,16,0,715.0,105.0,3.7,24.0,436.0,535.75,421.3
2016,2,19,16,15,680.5,99.5,3.3,23.5,386.0,476.71,375.0
2016,2,19,16,30,646.0,94.0,2.9,23.0,336.0,419.31,328.79
2016,2,19,16,45,596.5,86.5,2.55,22.5,284.0,355.42,276.5
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,295.57,226.17
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,229.48,170.99
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,171.01,121.45
2016,2,19,17,45,285.0,42.5,1.95,19.0,84.0,106.99,69.56
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,55.68,24.42
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,20.34,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.5,12.5,2.75,16.5,16.0,16.07,0.0
2016,2,20,7,30,101.0,25.0,3.0,17.0,32.0,40.67,13.66
2016,2,20,7,45,208.0,43.5,3.3,17.5,74.0,90.77,59.47
2016,2,20,8,0,315.0,62.0,3.6,18.0,116.0,149.74,107.65
2016,2,20,8,15,389.5,75.0,3.85,18.5,166.0,205.16,155.14
2016,2,20,8,30,464.0,88.0,4.1,19.0,216.0,268.66,209.4
2016,2,20,8,45,515.5,97.5,4.35,19.5,267.0,326.35,258.76
2016,2,20,9,0,567.0,107.0,4.6,20.0,318.0,390.75,312.48
2016,2,20,9,15,283.5,118.5,4.7,20.5,224.0,275.98,221.89
2016,2,20,9,30,0.0,130.0,4.8,21.0,130.0,127.42,98.85
2016,2,20,9,45,0.0,144.5,4.9,21.5,144.5,141.82,110.09
2016,2,20,10,0,0.0,159.0,5.0,22.0,159.0,156.25,121.1
2016,2,20,10,15,2.5,174.5,5.0,22.0,176.5,173.5,134.55
2016,2,20,10,30,5.0,190.0,5.0,22.0,194.0,190.97,148.11
2016,2,20,10,45,2.5,169.5,5.05,22.5,171.5,168.21,129.47
2016,2,20,11,0,0.0,149.0,5.1,23.0,149.0,145.58,111.05
2016,2,20,11,15,0.5,157.0,5.05,23.5,157.5,153.96,117.28
2016,2,20,11,30,1.0,165.0,5.0,24.0,166.0,162.37,123.49
2016,2,20,11,45,3.5,182.5,5.0,24.5,185.5,182.12,138.58
2016,2,20,12,0,6.0,200.0,5.0,25.0,205.0,202.0,153.66
2016,2,20,12,15,5.0,192.0,5.0,25.0,196.5,193.06,146.59
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,184.12,139.59
2016,2,20,12,45,4.5,184.0,5.0,25.5,188.0,184.57,139.68
2016,2,20,13,0,5.0,184.0,5.0,26.0,188.0,185.02,139.78
2016,2,20,13,15,18.0,243.0,4.95,26.0,256.5,256.49,195.11
2016,2,20,13,30,31.0,302.0,4.9,26.0,325.0,337.79,256.91
2016,2,20,13,45,201.0,308.0,4.9,26.0,451.5,500.1,383.59
2016,2,20,14,0,371.0,314.0,4.9,26.0,578.0,656.07,501.03
2016,2,20,14,15,298.0,316.5,4.8,26.0,524.0,589.97,450.72
2016,2,20,14,30,225.0,319.0,4.7,26.0,470.0,518.4,396.98
2016,2,20,14,45,174.5,303.5,4.6,26.0,417.0,455.99,350.16
2016,2,20,15,0,124.0,288.0,4.5,26.0,364.0,396.15,304.69
2016,2,20,15,15,76.5,251.5,4.25,25.5,297.5,312.23,241.08
2016,2,20,15,30,29.0,215.0,4.0,25.0,231.0,238.83,184.4
2016,2,20,15,45,30.5,199.5,3.8,25.0,215.5,222.56,172.31
2016,2,20,16,0,32.0,184.0,3.6,25.0,200.0,206.16,159.88
2016,2,20,16,15,27.0,164.5,3.2,24.0,176.5,181.87,141.52
2016,2,20,16,30,22.0,145.0,2.8,23.0,153.0,154.51,120.39
2016,2,20,16,45,17.0,124.5,2.45,22.5,130.0,130.76,101.57
2016,2,20,17,0,12.0,104.0,2.1,22.0,107.0,107.57,82.88
2016,2,20,17,15,6.0,81.5,2.15,21.5,83.0,82.51,62.38
2016,2,20,17,30,0.0,59.0,2.2,21.0,59.0,58.13,42.15
2016,2,20,17,45,0.0,38.5,2.3,21.0,38.5,37.71,24.72
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,17.37,5.9
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,8.85,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,17.0,4.0,3.93,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.71,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,18.33,9.26
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,28.96,18.49
2016,2,21,8,15,0.0,42.5,3.15,18.0,42.5,41.05,28.88
2016,2,21,8,30,0.0,55.0,3.3,18.0,55.0,53.14,39.16
2016,2,21,8,45,0.0,67.5,3.45,18.5,67.5,65.3,49.23
2016,2,21,9,0,0.0,80.0,3.6,19.0,80.0,77.57,59.21
2016,2,21,9,15,0.0,83.5,3.6,19.0,83.5,80.89,61.77
2016,2,21,9,30,0.0,87.0,3.6,19.0,87.0,84.25,64.33
2016,2,21,9,45,0.0,123.0,3.6,19.5,123.0,120.05,93.2
2016,2,21,10,0,0.0,159.0,3.6,20.0,159.0,156.19,121.8
2016,2,21,10,15,0.0,150.5,3.5,20.0,150.5,147.37,114.33
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,138.69,107.11
2016,2,21,10,45,0.0,133.5,3.35,20.0,133.5,130.12,100.03
2016,2,21,11,0,0.0,125.0,3.3,20.0,125.0,121.63,93.05
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,137.53,105.58
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,153.48,118.05
2016,2,21,11,45,4.5,187.5,2.85,20.5,191.0,188.0,144.97
2016,2,21,12,0,9.0,218.0,2.7,21.0,225.0,222.87,171.74
2016,2,21,12,15,10.5,230.5,2.45,21.0,238.5,236.98,182.37
2016,2,21,12,30,12.0,243.0,2.2,21.0,252.0,251.13,193.02
2016,2,21,12,45,14.5,255.5,1.95,21.0,266.5,266.19,204.34
2016,2,21,13,0,17.0,268.0,1.7,21.0,281.0,281.27,215.57
2016,2,21,13,15,20.0,276.5,1.5,21.0,292.0,292.65,224.01
2016,2,21,13,30,23.0,285.0,1.3,21.0,303.0,303.98,232.36
2016,2,21,13,45,26.0,286.0,1.15,21.5,305.5,307.44,234.43
2016,2,21,14,0,29.0,287.0,1.0,22.0,308.0,319.13,242.61
2016,2,21,14,15,40.0,290.5,0.95,22.0,318.0,331.62,252.34
2016,2,21,14,30,51.0,294.0,0.9,22.0,328.0,343.55,261.63
2016,2,21,14,45,72.0,289.5,0.9,22.0,335.0,353.94,270.32
2016,2,21,15,0,93.0,285.0,0.9,22.0,342.0,362.9,277.93
2016,2,21,15,15,91.5,266.0,0.85,21.5,319.0,338.51,260.59
2016,2,21,15,30,90.0,247.0,0.8,21.0,296.0,314.05,243.2
2016,2,21,15,45,45.0,150.5,0.75,21.0,175.0,179.68,139.7
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,52.18,37.35
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,45.89,32.55
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,39.59,27.5
2016,2,21,16,45,0.0,34.0,0.55,20.0,34.0,32.82,21.93
2016,2,21,17,0,0.0,27.0,0.5,20.0,27.0,26.05,16.28
2016,2,21,17,15,0.0,20.5,0.5,19.5,20.5,19.77,10.99
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,13.5,5.64
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,8.19,1.05
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.89,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.47,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
