Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,23.0,3.25,16.5,34.0,34.05,8.52
2016,3,3,7,30,196.0,46.0,3.5,17.0,68.0,83.5,53.66
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,140.16,97.88
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,215.73,159.92
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,277.56,213.91
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,346.22,272.9
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,414.66,330.21
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,489.21,391.03
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,549.33,439.91
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,610.2,488.15
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,668.08,533.29
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,723.14,574.11
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,771.74,609.02
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,818.43,642.3
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,860.1,670.39
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,899.21,696.42
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,930.87,717.76
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,959.2,736.72
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,982.84,751.12
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,1002.85,762.99
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,1015.52,770.84
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,1024.22,776.05
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,1026.62,777.32
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,1024.94,775.96
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,1017.17,770.27
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,1005.39,761.98
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,986.92,749.48
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,964.57,734.41
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,935.78,714.65
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,903.57,692.56
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,864.7,665.74
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,823.26,637.02
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,776.61,605.39
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,727.91,571.93
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,673.75,532.22
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,618.47,489.27
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,557.96,442.37
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,499.37,395.43
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,432.58,340.07
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,368.17,285.17
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,298.59,225.78
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,234.56,169.55
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,164.34,109.49
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,106.44,61.24
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,38.52,3.08
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,43.3,13.13
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,114.87,70.62
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,175.43,122.09
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,247.3,184.4
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,312.05,242.0
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,382.29,302.63
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,446.61,356.89
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,513.16,410.86
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,574.23,459.2
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,633.34,504.54
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,687.71,544.13
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,740.75,579.9
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,788.68,611.68
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,834.5,641.42
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,874.28,665.24
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,911.03,686.58
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,941.86,704.1
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,969.3,719.25
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,989.11,729.88
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,1005.02,738.08
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,1015.99,744.64
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,1023.05,748.86
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,1023.87,747.79
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,1020.71,744.4
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,1011.13,738.5
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,997.68,730.31
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,978.17,718.88
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,955.06,705.16
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,925.68,687.29
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,893.09,667.23
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,854.25,642.79
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,812.85,616.36
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,765.86,585.38
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,719.98,554.82
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,665.09,515.9
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,609.54,474.77
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,548.19,428.67
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,487.59,381.59
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,420.67,327.61
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,357.25,274.73
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,287.93,217.5
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,224.85,163.55
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,156.14,105.73
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,99.38,59.01
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,37.31,5.67
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,41.79,15.56
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,105.01,66.54
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,161.78,113.89
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,230.24,172.25
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,250.95,195.89
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,254.81,202.74
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,363.16,289.66
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,488.12,387.43
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,547.87,433.1
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,608.38,478.12
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,662.59,517.02
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,716.05,553.58
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,763.65,584.84
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,809.48,614.5
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,845.12,636.9
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,881.91,660.01
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,912.63,679.39
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,940.23,696.69
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,961.35,709.73
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,978.93,720.54
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,989.94,728.12
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,997.21,733.44
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,998.01,733.66
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,995.01,731.55
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,985.68,726.05
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,972.66,718.29
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,951.76,705.73
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,927.57,691.02
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,903.71,675.91
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,871.8,655.32
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,826.53,625.71
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,780.04,594.99
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,733.15,564.28
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,686.73,532.44
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,631.83,492.2
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,576.97,451.06
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,516.27,405.26
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,457.01,359.19
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,391.51,306.4
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,329.91,255.35
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,263.29,200.07
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,202.41,148.49
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,137.7,95.09
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,84.95,52.73
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,34.09,7.51
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,16.89,5.92
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,33.94,22.45
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,55.65,41.31
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,77.39,59.97
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,101.62,80.27
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,126.69,100.98
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,95.11,74.39
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,63.8,47.94
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,72.04,54.52
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,80.29,61.02
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,89.04,67.87
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,97.87,74.72
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,105.25,80.5
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,112.63,86.28
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,123.49,94.66
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,134.37,103.01
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,123.99,94.38
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,113.66,85.86
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,124.52,94.23
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,135.39,102.58
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,136.89,103.7
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,138.37,104.84
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,138.38,104.63
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,138.37,104.44
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,459.73,361.34
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,769.5,594.42
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,753.9,580.7
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,736.65,567.1
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,550.23,425.55
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,364.66,280.47
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,331.03,255.31
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,297.91,230.11
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,409.97,321.68
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,508.8,400.68
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,501.82,396.39
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,482.67,382.6
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,408.26,324.24
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,336.56,267.36
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,287.89,227.73
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,241.92,189.59
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,193.46,149.28
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,148.37,111.22
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,102.0,72.75
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,61.69,39.89
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,26.67,6.95
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.48,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.96,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.93,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.89,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.37,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.86,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,40.56,28.29
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,77.37,58.56
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,150.27,118.19
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,230.28,182.52
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,207.73,163.38
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,188.78,147.24
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,189.99,147.82
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,191.19,148.41
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,205.47,159.47
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,219.88,170.59
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,327.27,255.05
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,431.87,335.47
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,450.85,348.73
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,469.76,362.04
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,513.61,395.64
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,566.28,435.35
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,483.91,372.47
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,410.13,315.47
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,394.93,304.11
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,379.66,292.58
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,278.23,214.75
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,187.53,143.9
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,167.8,128.55
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,148.23,113.21
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,87.62,65.1
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,28.04,17.15
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,70.63,51.75
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,113.65,86.59
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,60.43,43.74
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.72,0.7
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,59.93,43.77
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,113.11,87.63
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,96.35,74.28
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,79.64,60.79
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,63.46,47.49
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,47.34,33.99
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,33.31,21.98
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,19.3,9.93
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,9.64,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.97,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,9.16,1.03
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,16.39,7.76
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,26.05,16.04
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,35.72,24.24
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,46.36,33.18
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,57.01,42.0
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,68.15,51.0
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,79.32,59.88
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,272.27,218.31
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,484.32,385.52
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,499.88,395.17
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,515.2,404.54
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,512.4,399.17
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,497.19,384.38
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,593.37,457.11
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,695.19,531.61
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,684.0,520.23
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,675.48,511.08
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,741.7,560.15
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,817.36,614.38
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,901.51,675.78
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,972.08,721.37
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,977.68,723.27
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,973.79,719.4
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,964.98,712.43
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,952.64,703.25
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,932.67,689.5
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,909.47,673.75
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,881.37,655.19
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,850.42,634.77
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,806.16,605.61
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,763.32,577.29
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,717.76,546.58
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,671.04,513.55
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,617.25,474.98
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,563.54,435.54
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,504.42,391.15
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,446.91,346.78
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,383.79,296.5
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,324.25,247.81
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,257.89,193.99
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,199.98,145.91
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,138.23,95.62
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,87.32,55.15
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,36.23,12.8
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.85,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,6.26,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,11.09,3.7
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,13.5,5.72
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,28.96,18.6
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,44.44,31.32
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,35.74,24.01
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,27.05,16.74
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,32.86,21.4
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,38.67,26.03
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,29.0,18.07
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,19.33,10.14
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,39.66,26.57
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,60.01,42.82
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,68.26,49.45
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,76.51,56.1
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,85.74,63.4
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,95.04,70.76
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,170.79,130.75
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,247.59,190.46
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,272.16,209.32
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,296.76,228.3
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,212.0,162.78
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,128.46,97.18
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,113.67,85.63
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,98.92,74.0
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,136.58,104.13
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,174.46,134.22
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,152.82,117.24
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,131.38,100.4
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,124.47,95.14
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,117.58,89.87
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,112.69,86.2
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,107.81,82.54
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,83.21,62.95
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,58.95,43.35
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,50.72,36.77
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,42.49,30.07
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,34.27,23.26
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,26.05,16.32
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,18.81,10.07
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,11.57,3.78
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,5.78,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,4.33,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.71,0.82
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,11.57,4.22
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,15.43,7.58
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,19.78,11.29
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,24.13,14.95
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,52.17,38.58
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,80.29,61.87
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,74.95,57.18
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,69.63,52.57
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,62.86,46.69
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,56.09,40.88
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,135.78,106.05
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,217.39,171.46
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,227.89,179.49
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,238.47,187.7
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,158.44,123.48
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,79.42,59.35
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,141.51,109.5
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,204.45,159.46
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,146.08,112.72
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,88.22,66.07
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,102.91,77.94
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,117.65,89.78
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,147.12,113.54
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,176.69,137.27
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,130.24,100.12
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,84.27,63.07
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,109.7,83.75
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,135.31,104.51
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,150.0,116.54
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,164.71,128.63
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,125.21,97.16
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,86.13,65.63
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,95.42,73.5
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,104.83,81.49
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,62.35,46.64
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,20.27,11.5
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,17.37,9.1
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,14.47,6.67
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,11.57,4.21
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,8.67,1.72
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,6.26,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.85,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.93,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,20.75,10.77
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,35.77,24.35
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,54.88,40.91
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,74.02,57.24
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,94.71,74.66
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,115.44,91.79
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,72.52,55.59
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,30.9,20.46
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,34.29,23.19
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,37.68,25.86
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,27.05,16.89
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,16.43,7.98
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,16.43,7.95
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,16.43,7.92
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,28.53,17.81
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,40.64,27.6
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,31.45,20.06
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,22.26,12.54
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,33.39,21.55
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,44.54,30.49
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,315.6,246.5
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,588.37,448.94
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,628.16,477.25
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,667.01,505.87
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,407.65,314.79
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,143.21,108.73
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,223.09,171.75
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,303.7,233.25
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,362.51,278.53
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,412.89,317.06
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,391.16,301.1
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,369.38,285.34
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,329.74,256.08
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,291.03,227.17
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,249.71,195.42
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,205.59,161.08
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,283.38,225.46
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,341.55,271.56
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,293.71,232.39
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,248.02,194.77
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,200.71,155.61
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,156.07,117.92
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,109.28,79.02
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,68.46,45.59
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,30.52,13.49
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,8.36,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,21.03,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,63.58,37.3
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,118.95,80.82
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,174.85,127.27
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,244.27,185.98
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,305.5,238.96
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,372.33,295.33
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,377.16,301.7
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,361.35,289.43
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,386.04,307.99
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,401.23,318.27
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,558.25,442.48
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,731.09,571.43
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,651.89,506.9
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,535.48,413.59
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,716.39,552.64
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,897.52,676.66
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,768.98,582.63
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,602.11,454.8
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,602.7,454.43
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,602.04,452.0
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,815.58,612.44
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,1009.36,741.41
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,1009.25,738.28
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,1005.31,735.03
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,995.43,728.94
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,981.84,720.63
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,962.26,709.1
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,939.22,695.37
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,787.41,592.03
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,630.15,475.36
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,606.89,461.07
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,581.96,444.41
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,660.04,508.47
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,710.46,549.75
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,657.93,511.98
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,604.4,472.53
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,544.74,427.44
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,485.73,381.44
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,422.88,330.51
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,362.42,279.87
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,294.61,223.24
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,232.41,169.73
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,166.83,113.89
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,111.33,67.79
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,53.04,22.87
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,13.81,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,9.76,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,27.44,0.0
2016,3,13,7,15,284.0,33.0,3.75,13.5,69.5,74.09,42.14
2016,3,13,7,30,431.0,48.0,3.7,14.0,115.0,136.39,90.94
2016,3,13,7,45,536.0,55.0,3.7,15.0,174.0,197.72,142.88
2016,3,13,8,0,641.0,62.0,3.7,16.0,233.0,271.14,205.94
2016,3,13,8,15,695.0,68.0,3.8,17.0,292.0,336.04,262.73
2016,3,13,8,30,749.0,74.0,3.9,18.0,351.0,405.72,321.82
2016,3,13,8,45,796.0,76.0,4.0,19.0,411.0,472.73,377.0
2016,3,13,9,0,843.0,78.0,4.1,20.0,471.0,543.07,432.81
2016,3,13,9,15,866.0,81.5,4.25,20.5,524.5,603.69,480.25
2016,3,13,9,30,889.0,85.0,4.4,21.0,578.0,662.15,524.83
2016,3,13,9,45,908.0,86.5,4.6,22.0,627.0,717.28,564.22
