Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.5,1084.17,799.13
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,1079.15,796.45
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,1067.13,788.92
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1051.21,779.01
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1029.54,763.93
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,1004.2,746.58
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,973.55,726.82
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,939.64,704.89
2016,4,2,14,45,938.5,101.0,3.4,22.0,825.5,897.19,677.4
2016,4,2,15,0,923.0,102.0,3.4,22.0,787.0,852.5,648.17
2016,4,2,15,15,910.5,100.0,3.35,21.5,743.0,805.01,617.63
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,755.62,585.29
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,700.67,547.34
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,646.31,506.88
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,585.26,460.67
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,524.53,413.3
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,459.19,360.18
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,395.88,307.14
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,328.04,250.1
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,264.45,195.08
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,197.52,137.72
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,139.17,88.39
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,79.49,43.16
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,35.09,10.98
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,13.05,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,45.54,20.26
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,99.31,58.28
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,154.19,103.25
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,219.79,159.85
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,282.43,215.4
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,351.11,274.86
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,415.34,329.18
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,482.42,383.62
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,544.69,431.45
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,607.9,477.8
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,664.66,518.95
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,722.23,558.26
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,774.75,591.48
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,825.66,622.75
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,870.9,649.88
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,913.69,674.9
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,951.07,696.52
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,985.39,715.98
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,1013.61,733.44
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,1038.31,748.75
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,1056.94,760.95
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,1071.73,770.9
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,1080.62,776.67
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,1085.53,780.15
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,1084.43,779.07
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,1079.34,775.64
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,1067.81,768.7
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,1052.39,759.47
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,1030.75,746.9
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1005.48,732.04
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,974.4,712.94
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,940.09,691.71
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,900.1,666.6
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,857.43,639.52
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,809.64,609.54
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,759.93,577.79
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,705.16,541.14
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,650.93,501.95
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,589.51,456.3
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,528.41,409.51
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,463.14,357.53
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,399.79,305.46
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,332.11,250.15
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,268.58,196.4
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,201.27,139.26
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,142.39,89.87
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,82.03,44.48
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,36.94,12.37
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,15.28,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,47.82,22.71
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,100.74,60.49
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,154.93,104.91
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,219.73,160.62
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,282.01,215.79
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,350.25,274.94
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,413.81,329.1
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,480.1,383.59
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,542.17,433.05
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,605.26,481.6
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,662.78,524.22
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,717.76,563.14
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,769.44,596.17
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,819.56,627.28
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,864.47,655.03
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,907.02,680.63
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,943.35,701.54
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,976.66,720.11
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,1004.38,735.09
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,1028.65,747.71
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,1047.39,756.69
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,1062.39,763.29
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,1070.54,767.12
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,1074.79,768.62
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,1073.14,765.02
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,1067.57,759.14
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,1056.12,751.27
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,1040.87,741.17
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,1018.48,727.28
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,992.57,711.28
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,962.42,692.13
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,929.12,671.0
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,889.27,646.11
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,846.86,619.43
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,799.28,589.1
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,749.86,557.23
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,695.1,521.24
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,641.0,482.86
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,580.31,439.33
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,520.05,394.67
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,455.69,345.62
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,393.23,296.16
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,325.81,242.24
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,263.14,190.21
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,197.38,135.29
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,139.94,87.77
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,81.19,44.0
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,37.35,13.27
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,14.65,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,51.49,24.37
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,106.28,63.08
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,161.66,108.5
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,227.3,164.89
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,289.51,219.62
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,357.39,277.82
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,420.99,331.26
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,487.26,384.84
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,548.77,432.99
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,611.11,480.01
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,668.85,522.73
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,724.03,561.49
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,775.77,594.53
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,825.87,625.76
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,870.68,655.55
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,913.05,683.52
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,949.59,706.3
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,983.06,726.94
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,1010.91,744.98
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,1035.28,760.79
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,1053.56,771.19
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1068.06,779.51
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1076.2,784.93
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1080.41,787.97
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,1078.18,785.83
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,1072.0,781.27
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,1060.42,774.47
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1045.0,765.27
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,1022.98,751.79
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,997.43,736.0
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,966.09,717.07
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,931.6,695.93
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,891.2,669.54
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,848.29,641.24
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,731.41,560.37
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,619.9,476.86
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,641.32,496.15
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,641.79,498.44
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,581.33,452.54
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,521.25,405.98
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,455.87,353.39
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,392.72,301.08
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,325.7,245.83
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,263.37,192.82
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,197.69,137.03
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,140.62,89.31
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,81.99,45.11
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,38.2,14.42
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,7.37,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,14.49,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,46.6,26.96
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,90.78,60.48
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,139.61,99.68
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,197.58,147.92
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,127.96,97.74
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,34.76,23.51
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,186.65,148.23
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,356.12,284.18
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,397.85,316.98
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,438.11,348.11
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,561.75,447.82
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,699.63,556.72
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,754.25,595.13
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,805.64,630.73
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,764.42,595.35
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,691.41,533.03
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,765.02,587.27
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,836.42,638.55
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,844.86,642.25
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,849.94,643.85
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,967.96,731.18
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,1076.82,802.81
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,1087.45,808.35
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,1094.12,811.89
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,1097.02,811.79
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,1095.81,809.11
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,1084.34,801.01
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,1068.89,790.46
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,1049.24,777.64
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,1025.64,762.28
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,993.96,741.54
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,958.9,718.54
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,913.45,688.34
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,866.27,656.79
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,818.15,625.05
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,768.1,591.6
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,714.15,554.02
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,658.64,512.76
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,598.08,466.56
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,536.32,418.55
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,471.65,366.85
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,408.26,314.43
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,340.15,257.18
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,276.22,201.9
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,209.03,144.18
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,148.92,93.23
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,87.7,46.93
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,41.39,15.26
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,19.8,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,46.6,27.44
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,89.34,58.43
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,133.14,95.01
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,182.15,136.88
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,229.28,177.27
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,279.74,219.61
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,303.78,240.26
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,321.43,253.98
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,461.15,364.53
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,626.37,491.44
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,682.51,532.26
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,739.27,571.66
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,791.67,604.85
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,842.62,636.3
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,826.0,621.7
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,786.45,588.26
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,841.87,626.01
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,896.85,662.25
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,972.26,712.29
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,1048.08,760.77
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,1059.79,765.7
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,1067.15,768.42
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,1004.4,726.88
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,924.39,668.06
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,957.68,693.07
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,988.66,715.6
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,985.85,713.56
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,979.38,708.81
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,932.31,676.95
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,884.0,643.45
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,814.66,595.7
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,746.88,548.55
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,761.96,562.43
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,769.98,570.59
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,688.46,513.65
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,614.21,461.22
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,635.46,479.58
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,636.9,482.27
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,576.47,437.86
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,516.86,393.16
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,451.29,342.2
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,388.42,291.91
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,321.8,239.08
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,260.04,188.43
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,194.67,134.64
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,138.11,88.58
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,81.57,46.48
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,38.73,16.51
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,9.83,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,19.05,0.0
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,47.47,29.22
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,89.04,60.58
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,133.34,97.1
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,184.28,140.04
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,235.83,183.49
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,293.4,231.78
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,350.91,280.08
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,412.15,330.43
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,457.45,366.75
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,499.86,399.71
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,544.17,432.97
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,587.3,464.45
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,636.31,500.18
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,685.7,535.45
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,725.05,561.86
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,762.54,586.41
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,728.82,556.32
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,692.84,524.63
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,657.65,496.84
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,625.37,470.89
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,732.18,550.0
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,840.21,627.01
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,872.44,647.97
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,902.86,667.79
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,855.51,631.23
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,801.67,591.01
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,802.82,593.0
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,801.75,593.2
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,716.77,531.47
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,627.97,466.63
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,531.39,397.19
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,431.9,324.1
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,581.04,440.53
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,707.2,535.72
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,617.77,470.19
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,532.06,407.16
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,412.76,317.65
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,304.59,234.45
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,417.42,326.28
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,489.12,382.13
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,426.72,331.82
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,367.28,283.13
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,303.46,230.79
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,243.59,180.62
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,181.27,129.08
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,128.53,86.28
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,76.31,46.61
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,36.45,17.45
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.93,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.71,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,22.68,12.86
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,37.67,26.02
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,56.98,42.63
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,76.38,59.05
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,75.93,58.52
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,75.43,57.85
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,68.64,51.88
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,61.87,45.96
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,299.75,242.46
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,567.96,452.05
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,310.82,250.91
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,14.5,6.21
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,37.72,25.14
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,60.98,43.79
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,64.39,46.32
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,67.8,48.85
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,153.26,116.35
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,239.91,183.04
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,162.47,122.8
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,85.37,62.21
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,138.19,103.64
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,191.4,144.63
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,235.01,178.01
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,278.77,211.24
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,388.94,293.94
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,494.02,370.65
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,668.49,502.86
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,828.86,620.25
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,893.65,669.97
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,944.36,705.72
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,913.0,686.16
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,879.08,665.18
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,726.9,554.89
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,584.58,445.78
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,575.58,441.79
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,561.89,433.58
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,590.22,458.62
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,599.18,467.99
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,540.37,423.22
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,482.79,378.51
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,421.91,329.5
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,363.49,281.29
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,299.27,228.07
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,241.95,179.64
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,181.47,129.15
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,129.09,86.13
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,77.21,46.95
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,38.3,18.93
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,11.3,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,22.43,5.13
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,57.55,34.33
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,106.25,70.62
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,156.17,111.15
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,215.73,161.23
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,148.61,114.35
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,50.24,36.4
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,77.36,58.68
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,104.63,80.65
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,106.09,81.2
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,107.55,81.77
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,159.51,122.89
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,212.19,163.82
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,242.71,186.54
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,273.65,209.27
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,235.04,179.08
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,196.17,148.69
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,203.68,154.06
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,211.26,159.42
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,359.61,272.62
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,507.02,381.65
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,525.12,394.36
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,543.02,407.26
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,418.04,315.4
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,287.71,217.41
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,445.83,337.74
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,606.01,455.3
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,597.87,449.1
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,588.93,442.93
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,577.27,434.13
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,565.27,425.16
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,334.91,255.22
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,115.52,85.5
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,135.41,101.22
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,155.27,116.71
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,198.55,150.74
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,241.47,184.36
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,228.9,175.08
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,216.31,165.83
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,289.22,225.27
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,344.2,269.26
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,298.84,233.27
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,255.82,198.89
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,248.02,190.78
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,228.15,170.67
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,168.17,121.68
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,118.99,82.45
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,71.92,46.34
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,34.91,18.42
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.91,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,9.64,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,25.1,14.61
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,40.56,27.89
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,59.86,44.17
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,79.26,60.26
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,124.97,96.91
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,173.67,135.57
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,231.83,181.51
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,293.99,230.17
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,352.39,275.31
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,418.97,325.96
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,409.33,316.06
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,391.88,299.99
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,454.7,346.22
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,516.11,390.29
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,588.42,441.68
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,659.17,490.83
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,796.82,591.82
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,937.51,685.33
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,965.14,698.7
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,989.74,710.59
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,1005.12,716.72
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,1022.91,724.31
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,1031.0,727.59
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,1035.53,728.74
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,1036.88,729.06
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,1034.56,727.25
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,876.78,624.67
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,702.92,501.4
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,683.09,488.82
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,662.47,474.61
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,801.68,577.48
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,904.78,646.73
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,866.97,622.49
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,826.69,597.76
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,782.68,571.12
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,734.01,540.96
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,682.69,507.04
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,630.05,470.07
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,570.88,427.76
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,512.13,384.46
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,449.95,336.59
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,389.36,288.48
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,323.59,236.24
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,262.54,186.22
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,198.67,133.76
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,142.69,88.35
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,85.42,46.42
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,42.32,18.12
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,26.11,9.14
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,62.86,37.02
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,112.04,74.24
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,133.12,98.65
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,139.87,109.5
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,104.94,82.12
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,63.79,48.26
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,74.46,56.91
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,85.14,65.4
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,95.84,73.81
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,106.57,82.13
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,115.85,89.2
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,125.16,96.23
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,88.11,66.03
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,51.29,36.08
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,53.73,37.91
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,56.17,39.7
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,98.41,73.21
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,140.98,106.4
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,85.82,62.86
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,31.0,19.22
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,57.68,40.42
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,84.45,61.42
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,61.58,43.35
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,38.78,25.28
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,200.4,151.81
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,364.37,274.67
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,385.17,289.71
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,398.79,299.97
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,351.71,265.33
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,312.08,236.05
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,252.39,191.31
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,193.29,146.34
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,251.92,192.0
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,310.16,236.73
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,257.44,196.73
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,205.64,157.14
