Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,202.14,154.94
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,198.58,152.63
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,122.86,93.52
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,48.32,33.86
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,73.01,54.27
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,97.78,74.81
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,82.22,62.42
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,66.7,49.87
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,51.69,37.49
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,36.69,24.88
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,24.13,14.15
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.57,3.23
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,63.5,13.5,2.7,14.0,18.0,13.27,0.0
2016,4,13,6,30,127.0,27.0,2.8,14.0,36.0,28.44,11.45
2016,4,13,6,45,233.0,44.5,2.9,14.5,80.0,65.27,38.71
2016,4,13,7,0,339.0,62.0,3.0,15.0,124.0,114.89,76.11
2016,4,13,7,15,169.5,35.0,3.0,15.5,66.0,72.73,49.74
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.71,0.92
2016,4,13,7,45,0.0,29.5,3.0,16.5,29.5,28.47,18.55
2016,4,13,8,0,0.0,51.0,3.0,17.0,51.0,49.27,35.93
2016,4,13,8,15,0.0,35.0,2.95,17.0,35.0,33.8,22.82
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,18.34,9.77
2016,4,13,8,45,0.0,70.5,2.85,17.5,70.5,68.18,51.07
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,118.28,91.61
2016,4,13,9,15,0.0,120.5,2.75,18.0,120.5,116.83,90.07
2016,4,13,9,30,0.0,119.0,2.7,18.0,119.0,115.38,88.63
2016,4,13,9,45,0.0,114.5,2.65,18.5,114.5,111.01,84.7
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,106.65,80.84
2016,4,13,10,15,3.5,155.0,2.6,19.5,158.0,153.62,117.93
2016,4,13,10,30,7.0,200.0,2.6,20.0,206.0,201.06,154.62
2016,4,13,10,45,12.5,249.0,2.6,20.5,259.5,254.7,195.45
2016,4,13,11,0,18.0,298.0,2.6,21.0,313.0,308.87,235.86
2016,4,13,11,15,10.5,225.5,2.6,21.0,235.0,230.27,175.63
2016,4,13,11,30,3.0,153.0,2.6,21.0,157.0,151.86,114.86
2016,4,13,11,45,3.5,154.5,2.6,21.5,158.5,153.9,116.3
2016,4,13,12,0,4.0,156.0,2.6,22.0,160.0,155.94,117.62
2016,4,13,12,15,7.5,194.0,2.65,22.0,201.5,196.88,149.32
2016,4,13,12,30,11.0,232.0,2.7,22.0,243.0,237.96,180.74
2016,4,13,12,45,9.5,209.5,2.75,22.5,219.0,214.19,162.19
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,190.43,143.78
2016,4,13,13,15,5.0,165.5,2.8,23.0,170.5,166.21,125.13
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,142.09,106.45
2016,4,13,13,45,5.5,179.0,2.8,23.5,184.5,179.72,135.56
2016,4,13,14,0,9.0,214.0,2.8,24.0,223.0,217.32,164.22
2016,4,13,14,15,5.5,182.0,2.75,24.0,187.5,182.32,137.42
2016,4,13,14,30,2.0,150.0,2.7,24.0,152.0,147.61,110.75
2016,4,13,14,45,10.0,210.5,2.65,24.0,218.5,213.77,162.25
2016,4,13,15,0,18.0,271.0,2.6,24.0,285.0,279.74,212.69
2016,4,13,15,15,44.0,291.0,2.5,23.5,322.5,323.3,246.87
2016,4,13,15,30,70.0,311.0,2.4,23.0,360.0,360.37,276.01
2016,4,13,15,45,438.5,207.0,2.35,23.0,478.0,515.1,399.65
2016,4,13,16,0,807.0,103.0,2.3,23.0,596.0,622.69,482.33
2016,4,13,16,15,784.0,99.5,2.2,22.5,543.0,564.5,438.18
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,506.83,394.23
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,443.94,344.38
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,383.22,294.7
2016,4,13,17,15,654.0,79.0,1.8,21.5,320.5,319.33,241.56
2016,4,13,17,30,609.0,73.0,1.6,21.0,263.0,259.82,190.76
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,196.82,137.48
2016,4,13,18,0,472.0,56.0,1.2,20.0,152.0,141.73,91.48
2016,4,13,18,15,363.5,43.5,1.15,19.0,103.5,86.1,49.36
2016,4,13,18,30,255.0,31.0,1.1,18.0,55.0,43.82,20.62
2016,4,13,18,45,127.5,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,43.0,32.16,12.72
2016,4,14,6,45,346.0,38.5,2.75,13.5,91.0,72.01,39.83
2016,4,14,7,0,468.0,51.0,3.0,14.0,139.0,126.68,80.84
2016,4,14,7,15,234.0,72.5,3.0,14.5,116.5,123.7,90.43
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,90.81,71.38
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,95.28,74.78
2016,4,14,8,0,0.0,103.0,3.0,17.0,103.0,99.7,77.93
2016,4,14,8,15,0.0,110.0,3.0,17.5,110.0,106.53,83.11
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,113.37,88.21
2016,4,14,8,45,5.5,158.5,3.05,19.0,162.0,157.08,122.92
2016,4,14,9,0,11.0,200.0,3.1,20.0,207.0,201.57,157.4
2016,4,14,9,15,11.0,209.0,3.05,20.5,216.0,211.01,163.94
2016,4,14,9,30,11.0,218.0,3.0,21.0,225.0,220.42,170.48
2016,4,14,9,45,18.5,254.0,2.95,21.5,267.5,262.22,202.16
2016,4,14,10,0,26.0,290.0,2.9,22.0,310.0,309.2,237.13
2016,4,14,10,15,37.0,325.0,2.85,22.0,355.0,355.07,271.27
2016,4,14,10,30,48.0,360.0,2.8,22.0,400.0,401.76,305.55
2016,4,14,10,45,78.5,395.5,2.8,22.5,463.0,467.16,353.15
2016,4,14,11,0,109.0,431.0,2.8,23.0,526.0,534.15,400.8
2016,4,14,11,15,274.5,407.5,2.8,23.5,654.0,681.97,508.97
2016,4,14,11,30,440.0,384.0,2.8,24.0,782.0,828.67,611.5
2016,4,14,11,45,681.5,256.5,2.8,24.5,883.5,943.7,693.32
2016,4,14,12,0,923.0,129.0,2.8,25.0,985.0,1049.85,759.44
2016,4,14,12,15,923.5,129.0,2.75,25.0,990.0,1056.53,761.95
2016,4,14,12,30,924.0,129.0,2.7,25.0,995.0,1059.48,763.17
2016,4,14,12,45,923.0,129.0,2.7,25.0,991.0,1057.19,761.73
2016,4,14,13,0,922.0,129.0,2.7,25.0,987.0,1051.18,758.1
2016,4,14,13,15,919.0,128.0,2.65,25.0,974.0,1038.48,749.87
2016,4,14,13,30,916.0,127.0,2.6,25.0,961.0,1022.18,739.51
2016,4,14,13,45,911.5,126.0,2.6,25.5,940.0,1000.92,725.16
2016,4,14,14,0,907.0,125.0,2.6,26.0,919.0,976.31,708.78
2016,4,14,14,15,900.0,123.5,2.55,25.5,889.5,945.68,690.84
2016,4,14,14,30,893.0,122.0,2.5,25.0,860.0,912.09,670.91
2016,4,14,14,45,883.5,119.5,2.5,25.0,823.5,872.61,646.04
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,830.72,619.38
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,783.96,589.12
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,737.72,558.86
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.0,684.17,522.52
2016,4,14,16,0,815.0,105.0,2.5,25.0,603.0,629.84,483.33
2016,4,14,16,15,792.0,101.0,2.45,24.5,549.5,570.74,440.19
2016,4,14,16,30,769.0,97.0,2.4,24.0,496.0,512.15,396.0
2016,4,14,16,45,737.5,92.0,2.4,23.5,440.0,449.1,347.05
2016,4,14,17,0,706.0,87.0,2.4,23.0,384.0,388.26,298.04
2016,4,14,17,15,661.0,80.5,2.2,22.0,326.5,323.46,244.74
2016,4,14,17,30,616.0,74.0,2.0,21.0,269.0,263.04,193.55
2016,4,14,17,45,548.0,65.5,1.8,20.5,212.5,199.75,139.85
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,144.28,93.39
2016,4,14,18,15,372.0,44.5,1.6,19.0,106.5,88.2,50.77
2016,4,14,18,30,264.0,32.0,1.6,18.0,57.0,45.39,21.68
2016,4,14,18,45,132.0,16.0,1.6,17.5,28.5,12.5,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,14.74,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,33.63,15.62
2016,4,15,6,45,266.0,47.0,1.75,14.0,88.5,72.14,43.17
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,123.29,81.97
2016,4,15,7,15,184.5,80.0,2.05,15.5,115.0,120.29,89.03
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,92.73,72.66
2016,4,15,7,45,29.5,129.5,2.2,17.0,141.5,136.44,108.01
2016,4,15,8,0,59.0,163.0,2.3,18.0,187.0,183.31,145.4
2016,4,15,8,15,40.5,175.0,2.25,18.5,193.0,190.29,150.52
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,193.2,152.05
2016,4,15,8,45,44.5,223.5,2.2,19.5,249.5,245.69,193.01
2016,4,15,9,0,67.0,260.0,2.2,20.0,300.0,298.73,233.49
2016,4,15,9,15,57.0,275.0,2.2,20.5,311.0,310.63,241.2
2016,4,15,9,30,47.0,290.0,2.2,21.0,322.0,321.48,248.09
2016,4,15,9,45,444.0,209.0,2.25,21.5,543.5,556.02,432.07
2016,4,15,10,0,841.0,128.0,2.3,22.0,765.0,809.29,613.59
2016,4,15,10,15,851.5,130.5,2.35,22.5,802.5,851.94,638.37
2016,4,15,10,30,862.0,133.0,2.4,23.0,840.0,888.65,660.75
2016,4,15,10,45,873.0,132.5,2.45,23.5,871.0,923.75,681.92
2016,4,15,11,0,884.0,132.0,2.5,24.0,902.0,956.26,701.22
2016,4,15,11,15,889.5,133.0,2.55,24.5,924.0,982.29,716.22
2016,4,15,11,30,895.0,134.0,2.6,25.0,946.0,1005.1,729.17
2016,4,15,11,45,893.0,137.5,2.7,25.5,958.0,1019.77,737.42
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,1030.83,743.49
2016,4,15,12,15,892.0,141.5,2.85,26.0,975.0,1038.23,748.37
2016,4,15,12,30,893.0,142.0,2.9,26.0,980.0,1042.04,751.11
2016,4,15,12,45,892.0,141.5,3.0,26.5,976.0,1039.23,748.75
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,1032.83,744.25
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.5,1020.9,737.78
2016,4,15,13,30,885.0,140.0,3.3,27.0,947.0,1005.49,729.15
2016,4,15,13,45,879.5,138.5,3.4,27.5,925.5,983.29,714.72
2016,4,15,14,0,874.0,137.0,3.5,28.0,904.0,957.89,698.25
2016,4,15,14,15,866.5,135.5,3.55,27.5,875.0,927.62,680.96
2016,4,15,14,30,859.0,134.0,3.6,27.0,846.0,894.54,661.65
2016,4,15,14,45,850.5,130.5,3.7,27.0,810.0,859.43,639.75
2016,4,15,15,0,842.0,127.0,3.8,27.0,774.0,818.11,613.36
2016,4,15,15,15,828.5,124.0,3.8,27.0,731.0,771.31,582.44
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,723.01,550.13
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,668.86,512.36
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,614.46,472.64
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,556.5,429.99
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,498.94,386.29
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.0,436.43,337.39
2016,4,15,17,0,654.0,97.0,3.9,25.0,373.0,376.56,289.01
2016,4,15,17,15,608.0,89.5,3.65,24.0,316.5,313.35,237.11
2016,4,15,17,30,562.0,82.0,3.4,23.0,260.0,254.72,187.68
2016,4,15,17,45,492.5,72.0,3.15,22.5,205.5,192.79,135.56
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,138.93,90.92
2016,4,15,18,15,321.5,48.0,2.85,21.5,103.0,84.93,49.82
2016,4,15,18,30,220.0,34.0,2.8,21.0,55.0,44.22,21.91
2016,4,15,18,45,110.0,17.0,2.8,20.5,27.5,13.29,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,14.74,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,30.39,15.57
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,67.19,43.47
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,114.3,79.8
2016,4,16,7,15,292.5,97.5,4.2,18.5,174.0,162.22,118.92
2016,4,16,7,30,358.0,116.0,4.4,19.0,225.0,219.13,166.33
2016,4,16,7,45,179.0,91.0,4.6,19.5,145.5,153.16,118.55
2016,4,16,8,0,0.0,66.0,4.8,20.0,66.0,63.79,47.41
2016,4,16,8,15,0.0,71.5,5.05,20.5,71.5,69.13,51.56
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,74.47,55.61
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,96.32,73.01
2016,4,16,9,0,0.0,122.0,5.8,22.0,122.0,118.26,90.23
2016,4,16,9,15,3.0,156.5,5.85,22.5,159.0,154.02,118.29
2016,4,16,9,30,6.0,191.0,5.9,23.0,196.0,190.2,146.27
2016,4,16,9,45,7.5,203.0,6.0,23.5,209.5,203.44,155.99
2016,4,16,10,0,9.0,215.0,6.1,24.0,223.0,216.81,165.77
2016,4,16,10,15,4.5,176.5,6.1,24.0,180.5,175.54,133.25
2016,4,16,10,30,0.0,138.0,6.1,24.0,138.0,134.07,100.53
2016,4,16,10,45,5.5,182.5,6.15,24.5,187.5,182.72,138.26
2016,4,16,11,0,11.0,227.0,6.2,25.0,237.0,231.87,175.77
2016,4,16,11,15,5.5,175.5,6.2,25.5,180.5,176.21,132.31
2016,4,16,11,30,0.0,124.0,6.2,26.0,124.0,120.54,88.77
2016,4,16,11,45,5.0,164.0,6.25,26.5,169.0,164.7,122.84
2016,4,16,12,0,10.0,204.0,6.3,27.0,214.0,209.12,156.63
2016,4,16,12,15,10.0,203.5,6.25,27.0,213.0,208.72,156.23
2016,4,16,12,30,10.0,203.0,6.2,27.0,212.0,208.26,155.85
2016,4,16,12,45,8.0,187.5,6.2,27.0,195.0,190.96,142.61
2016,4,16,13,0,6.0,172.0,6.2,27.0,178.0,173.66,129.36
2016,4,16,13,15,12.5,246.5,6.2,26.5,258.5,253.48,190.71
2016,4,16,13,30,19.0,321.0,6.2,26.0,339.0,333.6,251.58
2016,4,16,13,45,14.0,262.0,6.25,26.0,275.0,269.75,203.52
2016,4,16,14,0,9.0,203.0,6.3,26.0,211.0,206.4,155.43
2016,4,16,14,15,14.0,249.0,6.3,26.0,261.0,256.08,193.77
2016,4,16,14,30,19.0,295.0,6.3,26.0,311.0,305.64,231.66
2016,4,16,14,45,15.0,265.0,6.3,26.0,277.5,271.79,206.17
2016,4,16,15,0,11.0,235.0,6.3,26.0,244.0,238.27,180.86
2016,4,16,15,15,11.5,231.5,6.2,25.5,240.5,234.71,178.89
2016,4,16,15,30,12.0,228.0,6.1,25.0,237.0,231.09,176.85
2016,4,16,15,45,6.0,187.5,6.1,25.0,192.0,186.52,142.49
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,142.68,108.34
2016,4,16,16,15,19.5,177.5,5.9,24.5,187.5,183.93,141.93
2016,4,16,16,30,39.0,208.0,5.7,24.0,228.0,225.3,175.37
2016,4,16,16,45,79.0,193.0,5.55,23.5,228.5,227.08,177.63
2016,4,16,17,0,119.0,178.0,5.4,23.0,229.0,226.06,177.02
2016,4,16,17,15,104.0,154.0,5.2,22.5,194.0,189.35,147.6
2016,4,16,17,30,89.0,130.0,5.0,22.0,159.0,153.33,118.39
2016,4,16,17,45,187.5,104.5,4.85,22.0,149.0,148.18,110.13
2016,4,16,18,0,286.0,79.0,4.7,22.0,139.0,129.48,89.0
2016,4,16,18,15,201.0,58.5,4.65,21.5,94.5,80.26,51.17
2016,4,16,18,30,116.0,38.0,4.6,21.0,50.0,42.12,23.57
2016,4,16,18,45,58.0,19.0,4.6,21.0,25.0,16.03,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.83,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,19.3,9.02
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,45.44,31.2
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,72.73,53.95
2016,4,17,7,15,47.5,96.5,3.65,20.5,110.0,104.15,79.13
2016,4,17,7,30,79.0,120.0,3.8,21.0,144.0,139.41,107.55
2016,4,17,7,45,67.0,142.5,4.0,21.5,166.0,162.26,126.6
2016,4,17,8,0,55.0,165.0,4.2,22.0,188.0,183.71,143.84
2016,4,17,8,15,53.0,194.0,4.35,22.0,218.5,214.85,168.53
2016,4,17,8,30,51.0,223.0,4.5,22.0,249.0,245.83,192.65
2016,4,17,8,45,40.0,236.0,4.7,22.5,258.0,255.51,199.29
2016,4,17,9,0,29.0,249.0,4.9,23.0,267.0,261.03,202.54
2016,4,17,9,15,35.0,267.5,4.95,23.0,291.0,288.21,223.17
2016,4,17,9,30,41.0,286.0,5.0,23.0,315.0,312.99,241.8
2016,4,17,9,45,131.5,327.0,5.05,23.5,426.5,429.64,331.64
2016,4,17,10,0,222.0,368.0,5.1,24.0,538.0,549.56,421.25
2016,4,17,10,15,203.5,389.5,5.05,24.0,551.0,564.77,430.58
2016,4,17,10,30,185.0,411.0,5.0,24.0,564.0,578.06,438.77
2016,4,17,10,45,118.0,402.5,5.0,24.5,501.5,515.27,389.75
2016,4,17,11,0,51.0,394.0,5.0,25.0,439.0,442.15,332.97
2016,4,17,11,15,52.0,403.0,4.95,25.0,450.0,453.73,341.28
2016,4,17,11,30,53.0,412.0,4.9,25.0,461.0,465.15,349.24
2016,4,17,11,45,35.0,357.5,4.85,25.0,390.0,392.69,295.38
2016,4,17,12,0,17.0,303.0,4.8,25.0,319.0,314.15,236.51
2016,4,17,12,15,125.0,393.0,4.7,24.5,511.0,526.68,397.45
2016,4,17,12,30,233.0,483.0,4.6,24.0,703.0,727.82,542.64
2016,4,17,12,45,138.5,449.5,4.55,24.0,580.5,598.46,447.52
2016,4,17,13,0,44.0,416.0,4.5,24.0,458.0,462.18,346.46
2016,4,17,13,15,26.5,307.5,4.5,24.0,332.5,333.53,252.01
2016,4,17,13,30,9.0,199.0,4.5,24.0,207.0,202.91,153.13
2016,4,17,13,45,4.5,116.5,4.5,24.0,120.5,117.47,87.22
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,32.94,20.59
2016,4,17,14,15,3.5,111.5,4.5,23.5,114.5,111.39,82.93
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,190.25,144.85
2016,4,17,14,45,20.5,251.5,4.55,23.0,268.0,263.02,201.54
2016,4,17,15,0,34.0,314.0,4.6,23.0,341.0,339.9,260.61
2016,4,17,15,15,17.0,223.0,4.7,23.0,236.5,230.52,176.94
2016,4,17,15,30,0.0,132.0,4.8,23.0,132.0,128.06,96.83
2016,4,17,15,45,0.0,78.0,4.95,23.0,78.0,75.48,55.28
2016,4,17,16,0,0.0,24.0,5.1,23.0,24.0,23.19,13.22
2016,4,17,16,15,0.0,17.0,5.05,22.5,17.0,16.42,7.79
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.65,2.29
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,9.17,1.92
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.68,1.54
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,7.23,0.37
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.78,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.34,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.96,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.89,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.86,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,5.3,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.75,0.03
2016,4,18,8,15,0.0,39.0,3.6,18.5,39.0,37.67,25.86
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,68.65,51.27
2016,4,18,8,45,0.0,101.0,3.6,19.5,101.0,97.78,74.7
2016,4,18,9,0,0.0,131.0,3.6,20.0,131.0,127.02,97.83
2016,4,18,9,15,2.0,157.5,3.7,20.5,159.5,154.3,119.1
2016,4,18,9,30,4.0,184.0,3.8,21.0,188.0,181.85,140.29
2016,4,18,9,45,224.5,243.0,3.9,21.5,415.5,419.68,329.17
2016,4,18,10,0,445.0,302.0,4.0,22.0,643.0,670.64,516.34
2016,4,18,10,15,258.5,345.0,3.75,22.0,545.0,570.62,436.65
2016,4,18,10,30,72.0,388.0,3.5,22.0,447.0,450.72,342.32
2016,4,18,10,45,456.0,269.5,3.3,22.5,667.5,695.13,530.63
2016,4,18,11,0,840.0,151.0,3.1,23.0,888.0,941.46,700.73
2016,4,18,11,15,427.0,211.5,3.05,23.0,586.5,633.71,482.48
2016,4,18,11,30,14.0,272.0,3.0,23.0,285.0,279.86,210.84
2016,4,18,11,45,12.5,251.5,2.95,23.0,263.5,258.34,195.45
2016,4,18,12,0,11.0,231.0,2.9,23.0,242.0,236.75,179.03
2016,4,18,12,15,29.5,329.5,2.9,23.0,357.5,359.4,271.43
2016,4,18,12,30,48.0,428.0,2.9,23.0,473.0,478.8,358.25
2016,4,18,12,45,450.5,293.0,2.95,23.0,716.0,762.23,572.82
2016,4,18,13,0,853.0,158.0,3.0,23.0,959.0,1018.68,748.29
2016,4,18,13,15,438.5,254.0,2.95,23.0,666.0,702.55,528.66
2016,4,18,13,30,24.0,350.0,2.9,23.0,373.0,367.28,275.49
2016,4,18,13,45,25.5,341.0,2.85,23.0,364.5,365.28,275.51
2016,4,18,14,0,27.0,332.0,2.8,23.0,356.0,356.73,269.49
2016,4,18,14,15,98.5,374.5,2.65,23.0,457.5,463.8,350.65
2016,4,18,14,30,170.0,417.0,2.5,23.0,559.0,572.14,429.67
2016,4,18,14,45,85.0,271.0,2.35,23.0,342.0,345.77,263.48
2016,4,18,15,0,0.0,125.0,2.2,23.0,125.0,121.29,90.55
2016,4,18,15,15,0.0,79.5,2.05,22.5,79.5,76.97,56.2
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,32.88,21.05
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,93.92,70.3
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,155.37,119.19
2016,4,18,16,15,47.0,194.5,1.6,22.0,219.5,218.71,169.87
2016,4,18,16,30,94.0,229.0,1.5,22.0,279.0,275.22,214.02
2016,4,18,16,45,47.0,117.5,1.45,22.0,142.5,137.31,105.92
2016,4,18,17,0,0.0,6.0,1.4,22.0,6.0,5.79,0.0
2016,4,18,17,15,0.0,5.0,1.25,21.5,5.0,4.82,0.0
2016,4,18,17,30,0.0,4.0,1.1,21.0,4.0,3.86,0.0
2016,4,18,17,45,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,4,18,18,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,4,18,18,15,0.0,1.5,0.85,20.5,1.5,1.44,0.0
2016,4,18,18,30,0.0,1.0,0.8,20.0,1.0,0.96,0.0
2016,4,18,18,45,0.0,0.5,0.75,20.0,0.5,0.48,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,15.21,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,38.8,21.57
2016,4,19,6,45,202.0,56.5,1.85,17.5,92.0,76.31,48.78
2016,4,19,7,0,290.0,77.0,2.1,18.0,137.0,125.15,86.29
2016,4,19,7,15,145.0,64.5,2.05,18.5,94.5,97.4,70.8
2016,4,19,7,30,0.0,52.0,2.0,19.0,52.0,50.23,36.54
2016,4,19,7,45,0.0,59.5,2.0,19.5,59.5,57.5,42.46
2016,4,19,8,0,0.0,67.0,2.0,20.0,67.0,64.76,48.22
2016,4,19,8,15,5.0,121.5,1.95,20.0,124.0,120.01,93.14
2016,4,19,8,30,10.0,176.0,1.9,20.0,181.0,176.12,137.7
2016,4,19,8,45,17.0,203.0,1.85,20.5,213.5,207.23,161.43
2016,4,19,9,0,24.0,230.0,1.8,21.0,246.0,239.11,185.43
2016,4,19,9,15,27.0,252.0,1.75,21.5,270.5,267.14,205.98
2016,4,19,9,30,30.0,274.0,1.7,22.0,295.0,292.85,224.46
2016,4,19,9,45,52.5,314.5,1.7,22.5,354.0,352.36,268.47
2016,4,19,10,0,75.0,355.0,1.7,23.0,413.0,413.79,312.74
2016,4,19,10,15,130.5,384.5,1.7,23.0,490.5,498.39,374.37
2016,4,19,10,30,186.0,414.0,1.7,23.0,568.0,581.83,433.58
2016,4,19,10,45,104.5,372.5,1.7,23.5,460.0,472.23,352.4
2016,4,19,11,0,23.0,331.0,1.7,24.0,352.0,346.11,258.38
2016,4,19,11,15,76.5,398.5,1.7,24.0,469.0,472.09,351.27
2016,4,19,11,30,130.0,466.0,1.7,24.0,586.0,601.22,441.63
2016,4,19,11,45,90.0,446.5,1.75,24.5,530.5,537.6,394.69
2016,4,19,12,0,50.0,427.0,1.8,25.0,475.0,478.99,352.02
2016,4,19,12,15,57.0,439.0,1.8,25.0,493.5,498.76,366.37
2016,4,19,12,30,64.0,451.0,1.8,25.0,512.0,518.3,380.05
2016,4,19,12,45,37.5,336.0,1.8,25.0,371.5,373.93,277.31
2016,4,19,13,0,11.0,221.0,1.8,25.0,231.0,226.87,169.2
2016,4,19,13,15,32.0,321.0,1.8,25.0,350.5,352.44,263.15
2016,4,19,13,30,53.0,421.0,1.8,25.0,470.0,474.22,350.26
2016,4,19,13,45,167.5,427.0,1.8,25.0,576.5,594.53,437.82
2016,4,19,14,0,282.0,433.0,1.8,25.0,683.0,708.9,518.38
2016,4,19,14,15,316.0,408.0,1.85,24.5,679.5,706.16,518.64
2016,4,19,14,30,350.0,383.0,1.9,24.0,676.0,700.43,517.84
2016,4,19,14,45,213.0,371.5,1.95,24.0,547.5,555.68,415.06
2016,4,19,15,0,76.0,360.0,2.0,24.0,419.0,420.15,315.7
2016,4,19,15,15,50.5,313.5,2.05,24.0,352.0,350.18,265.16
2016,4,19,15,30,25.0,267.0,2.1,24.0,285.0,278.93,212.17
2016,4,19,15,45,19.5,240.0,2.15,24.0,253.5,247.31,188.86
2016,4,19,16,0,14.0,213.0,2.2,24.0,222.0,216.22,165.54
2016,4,19,16,15,7.0,182.5,2.2,23.5,187.0,181.42,139.26
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,147.44,113.2
2016,4,19,16,45,24.0,161.0,2.2,23.0,171.5,169.01,130.95
2016,4,19,17,0,48.0,170.0,2.2,23.0,191.0,186.28,144.8
2016,4,19,17,15,40.0,146.5,1.95,22.5,162.5,157.17,121.91
2016,4,19,17,30,32.0,123.0,1.7,22.0,134.0,129.06,99.58
2016,4,19,17,45,172.0,101.0,1.5,22.0,140.5,140.93,104.38
2016,4,19,18,0,312.0,79.0,1.3,22.0,147.0,134.37,91.64
2016,4,19,18,15,227.5,59.5,1.25,21.5,101.5,84.61,53.56
2016,4,19,18,30,143.0,40.0,1.2,21.0,56.0,45.72,25.83
2016,4,19,18,45,71.5,20.0,1.15,20.5,28.0,17.03,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.96,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.93,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.37,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,20,7,45,71.5,91.0,0.65,19.5,121.5,115.08,88.97
2016,4,20,8,0,143.0,177.0,0.6,20.0,238.0,233.6,182.5
2016,4,20,8,15,162.0,203.0,0.6,20.0,280.5,277.0,215.74
2016,4,20,8,30,181.0,229.0,0.6,20.0,323.0,322.35,250.22
2016,4,20,8,45,340.0,218.5,0.65,20.5,418.5,416.87,322.05
2016,4,20,9,0,499.0,208.0,0.7,21.0,514.0,527.91,403.7
2016,4,20,9,15,403.0,259.5,0.75,21.5,520.0,535.94,406.08
2016,4,20,9,30,307.0,311.0,0.8,22.0,526.0,537.72,404.26
2016,4,20,9,45,380.0,306.0,0.9,22.5,588.5,602.53,450.71
2016,4,20,10,0,453.0,301.0,1.0,23.0,651.0,676.59,501.88
2016,4,20,10,15,402.5,340.5,1.05,23.0,662.0,687.05,506.55
2016,4,20,10,30,352.0,380.0,1.1,23.0,673.0,697.3,511.5
2016,4,20,10,45,558.5,289.0,1.15,23.5,773.0,807.8,590.07
2016,4,20,11,0,765.0,198.0,1.2,24.0,873.0,923.68,665.86
2016,4,20,11,15,771.0,199.5,1.2,24.0,894.0,944.91,677.15
2016,4,20,11,30,777.0,201.0,1.2,24.0,915.0,966.58,689.93
2016,4,20,11,45,818.0,176.0,1.2,24.0,937.0,992.93,705.65
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,1010.77,716.02
2016,4,20,12,15,860.0,151.5,1.2,24.0,964.0,1017.66,719.83
2016,4,20,12,30,861.0,152.0,1.2,24.0,969.0,1021.11,721.8
2016,4,20,12,45,859.5,152.0,1.2,24.0,964.5,1018.12,719.96
2016,4,20,13,0,858.0,152.0,1.2,24.0,960.0,1011.7,716.22
2016,4,20,13,15,855.0,151.5,1.15,24.0,947.5,999.9,708.44
2016,4,20,13,30,852.0,151.0,1.1,24.0,935.0,984.79,698.77
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,963.5,686.27
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,943.82,674.9
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,912.92,656.41
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,879.37,636.27
2016,4,20,14,45,829.0,133.5,1.1,24.0,803.0,844.08,614.9
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,805.82,591.4
2016,4,20,15,15,817.5,121.0,1.15,24.0,727.5,759.48,562.87
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,711.7,532.88
2016,4,20,15,45,552.5,193.5,1.3,24.0,570.5,578.31,437.7
2016,4,20,16,0,301.0,269.0,1.4,24.0,456.0,463.12,352.0
2016,4,20,16,15,509.5,186.5,1.45,23.5,470.5,489.86,376.29
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,492.18,379.65
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,431.14,331.86
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,372.54,284.81
2016,4,20,17,15,606.5,87.5,1.45,22.5,320.0,311.18,234.49
2016,4,20,17,30,562.0,81.0,1.3,22.0,265.0,254.21,186.55
2016,4,20,17,45,495.5,72.0,1.2,22.0,211.0,194.05,136.1
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,141.55,92.65
2016,4,20,18,15,333.0,49.5,1.1,21.5,109.5,88.27,52.12
2016,4,20,18,30,237.0,36.0,1.1,21.0,62.0,47.5,24.31
2016,4,20,18,45,118.5,18.0,1.1,20.5,31.0,14.3,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.93,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.85,0.0
2016,4,21,6,45,0.0,8.5,0.55,18.5,8.5,8.19,1.16
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,12.53,4.9
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,17.36,9.0
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,22.19,13.04
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,16.4,8.11
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,10.61,3.21
2016,4,21,8,15,0.0,24.0,0.8,21.0,24.0,23.17,13.61
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,35.75,23.9
2016,4,21,8,45,0.0,47.0,0.85,21.5,47.0,45.43,31.64
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,55.12,39.28
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,75.97,55.88
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,96.85,72.29
2016,4,21,9,45,19.5,211.5,0.95,22.5,227.0,223.69,170.85
2016,4,21,10,0,39.0,323.0,1.0,23.0,354.0,352.28,265.67
2016,4,21,10,15,204.0,349.5,1.0,23.0,519.0,524.53,392.64
2016,4,21,10,30,369.0,376.0,1.0,23.0,684.0,708.12,519.93
2016,4,21,10,45,596.5,268.0,1.05,23.5,786.5,822.24,599.24
2016,4,21,11,0,824.0,160.0,1.1,24.0,889.0,937.23,672.63
2016,4,21,11,15,830.0,161.0,1.15,24.0,910.5,962.33,687.04
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,984.44,700.8
2016,4,21,11,45,854.0,153.0,1.3,24.5,949.0,999.3,709.6
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,1016.88,720.23
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,1023.79,725.68
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,1027.23,729.18
2016,4,21,12,45,872.0,145.5,1.7,25.0,971.0,1024.18,728.76
2016,4,21,13,0,870.0,146.0,1.8,25.0,967.0,1017.65,726.29
2016,4,21,13,15,867.0,145.5,1.85,25.0,954.5,1005.7,719.82
2016,4,21,13,30,864.0,145.0,1.9,25.0,942.0,990.39,711.35
2016,4,21,13,45,854.0,146.5,2.0,25.0,920.0,967.13,698.44
2016,4,21,14,0,844.0,148.0,2.1,25.0,898.0,945.69,686.67
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.5,914.75,668.08
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,881.16,647.69
2016,4,21,14,45,818.5,141.0,2.25,25.0,803.5,842.82,623.93
2016,4,21,15,0,809.0,138.0,2.3,25.0,768.0,802.32,598.48
2016,4,21,15,15,794.5,134.5,2.3,24.5,725.0,755.53,569.14
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,707.44,538.42
2016,4,21,15,45,764.5,126.0,2.3,24.0,635.0,656.13,502.48
2016,4,21,16,0,749.0,121.0,2.3,24.0,588.0,604.17,464.89
2016,4,21,16,15,512.0,172.0,2.2,23.5,479.0,476.74,368.73
2016,4,21,16,30,275.0,223.0,2.1,23.0,370.0,370.26,286.79
2016,4,21,16,45,142.0,186.0,2.05,23.0,261.5,251.93,195.67
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,148.06,114.31
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,125.85,97.26
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,104.21,80.22
2016,4,21,17,45,0.0,86.0,1.7,22.0,86.0,82.85,62.84
2016,4,21,18,0,0.0,64.0,1.6,22.0,64.0,61.6,45.21
2016,4,21,18,15,0.0,44.5,1.55,21.5,44.5,42.85,29.46
2016,4,21,18,30,0.0,25.0,1.5,21.0,25.0,24.14,13.54
2016,4,21,18,45,0.0,12.5,1.5,20.5,12.5,12.06,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,34.0,12.0,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,68.0,48.67,23.18
2016,4,22,6,45,439.0,42.5,2.4,15.0,119.0,92.99,53.1
2016,4,22,7,0,541.0,53.0,2.7,16.0,170.0,149.73,97.35
2016,4,22,7,15,604.5,60.0,2.6,16.5,227.0,205.94,145.73
2016,4,22,7,30,668.0,67.0,2.5,17.0,284.0,269.35,200.89
2016,4,22,7,45,709.0,73.0,2.45,18.0,342.5,331.13,254.27
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,396.06,308.51
2016,4,22,8,15,779.5,83.5,2.35,19.5,458.0,457.52,358.87
2016,4,22,8,30,809.0,88.0,2.3,20.0,515.0,520.83,408.75
2016,4,22,8,45,830.0,91.5,2.25,21.0,569.0,579.67,452.59
2016,4,22,9,0,851.0,95.0,2.2,22.0,623.0,638.77,494.8
2016,4,22,9,15,867.0,98.0,2.25,22.5,672.5,692.52,533.12
2016,4,22,9,30,883.0,101.0,2.3,23.0,722.0,746.47,568.53
2016,4,22,9,45,894.0,104.0,2.4,23.5,765.5,795.44,600.16
2016,4,22,10,0,905.0,107.0,2.5,24.0,809.0,842.55,630.13
2016,4,22,10,15,913.5,109.0,2.55,24.0,846.0,884.44,657.13
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,923.81,682.31
2016,4,22,10,45,927.5,113.0,2.65,24.5,912.5,957.76,702.43
2016,4,22,11,0,933.0,115.0,2.7,25.0,942.0,988.62,720.44
2016,4,22,11,15,937.0,115.5,2.7,25.0,963.5,1013.29,735.38
2016,4,22,11,30,941.0,116.0,2.7,25.0,985.0,1034.54,748.19
2016,4,22,11,45,944.0,116.5,2.75,25.0,998.5,1051.26,758.69
2016,4,22,12,0,947.0,117.0,2.8,25.0,1012.0,1064.32,767.01
2016,4,22,12,15,947.5,117.0,2.8,25.0,1016.0,1070.66,770.7
2016,4,22,12,30,948.0,117.0,2.8,25.0,1020.0,1073.21,772.19
2016,4,22,12,45,946.0,117.5,2.8,25.5,1015.0,1069.98,768.66
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1062.99,762.95
2016,4,22,13,15,941.0,117.0,2.75,26.0,997.0,1049.76,754.45
2016,4,22,13,30,938.0,116.0,2.7,26.0,984.0,1032.88,743.8
2016,4,22,13,45,932.5,115.5,2.7,26.0,962.0,1010.56,730.26
2016,4,22,14,0,927.0,115.0,2.7,26.0,940.0,984.89,714.63
2016,4,22,14,15,920.0,113.5,2.65,26.0,910.0,953.61,694.95
2016,4,22,14,30,913.0,112.0,2.6,26.0,880.0,919.35,673.33
2016,4,22,14,45,902.5,110.5,2.6,26.0,842.5,879.34,648.21
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,836.98,621.34
2016,4,22,15,15,879.5,107.0,2.5,25.5,761.5,790.46,591.87
2016,4,22,15,30,867.0,105.0,2.4,25.0,718.0,742.23,560.86
2016,4,22,15,45,850.5,102.0,2.35,25.0,669.0,690.27,525.92
2016,4,22,16,0,834.0,99.0,2.3,25.0,620.0,635.74,486.48
2016,4,22,16,15,811.5,95.0,2.15,24.5,566.5,576.18,442.8
2016,4,22,16,30,789.0,91.0,2.0,24.0,513.0,517.06,398.12
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,454.85,349.0
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,394.49,299.91
