Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,330.14,247.02
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,270.26,196.43
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,207.88,143.94
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,152.45,97.68
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,95.95,54.69
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,51.68,25.03
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,13.48,0.73
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,12.8,0.0
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,49.73,24.7
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,93.5,54.28
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,150.06,97.96
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,205.88,145.28
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,269.04,199.11
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,330.09,250.44
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,395.82,303.44
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,456.54,352.19
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,519.13,400.69
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,577.69,444.13
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,636.45,486.22
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,690.83,525.13
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,742.59,559.69
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,790.09,589.49
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,835.7,617.61
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,877.32,643.41
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,916.52,667.41
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,950.03,686.88
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,980.47,704.33
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,1005.18,718.86
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1026.54,731.36
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,1041.95,738.79
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,1053.76,744.12
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,1060.42,747.88
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,1063.39,749.55
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,1059.65,748.02
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1052.25,744.41
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1039.71,737.74
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1023.62,728.96
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,1001.18,716.25
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,975.49,701.51
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,945.22,684.3
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,912.03,665.0
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,873.04,641.62
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,831.69,616.33
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,785.02,587.81
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,738.69,558.98
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,686.0,523.78
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,632.48,485.57
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,573.82,442.7
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,515.64,398.8
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,453.17,349.5
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,392.28,299.97
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,328.75,247.99
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,269.34,197.93
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,206.7,145.03
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,151.58,98.96
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,96.39,56.61
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,53.08,27.13
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,15.13,2.33
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,18.47,3.68
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,38.42,24.72
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,67.35,48.18
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,100.35,75.12
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,135.11,103.52
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,174.13,135.58
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,193.09,152.33
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,205.96,163.04
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,181.97,143.36
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,152.2,118.56
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,143.02,110.61
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,133.8,102.7
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,256.96,200.45
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,383.51,297.64
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,313.87,242.51
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,237.96,182.48
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,298.21,228.73
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,364.43,278.45
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,350.55,266.83
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,331.13,251.38
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,329.72,250.1
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,328.19,248.72
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,324.56,245.37
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,320.83,242.0
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,404.44,304.25
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,482.86,361.3
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,456.3,341.57
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,429.58,322.07
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,286.38,216.09
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,151.82,113.53
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,145.85,109.13
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,139.92,104.59
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,401.88,308.6
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,655.31,493.74
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,731.27,554.25
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,784.39,596.89
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,740.9,567.06
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,694.81,534.7
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,551.02,425.76
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,424.12,327.24
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,467.04,363.29
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,482.98,376.16
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,423.85,328.93
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,367.08,282.69
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,307.06,233.39
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,250.37,185.9
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,192.84,137.85
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,142.14,95.94
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,91.56,57.06
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,51.67,29.09
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,17.47,4.27
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.96,4.0
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,51.67,28.71
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,92.24,56.98
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,144.08,96.93
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,146.56,108.24
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,124.59,96.39
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,172.77,134.49
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,227.17,177.31
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,311.93,243.73
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,410.03,319.93
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,377.82,293.37
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,323.33,248.6
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,417.32,320.38
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,519.99,396.52
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,575.9,436.38
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,634.26,477.51
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,752.29,566.83
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,876.04,654.08
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,907.91,672.72
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,937.06,689.97
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,960.82,704.95
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,981.59,718.0
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,996.51,726.09
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,1014.36,736.19
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,1021.1,740.0
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,1024.37,741.75
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,853.67,624.65
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,663.35,483.01
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,837.83,615.99
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,983.21,716.54
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,833.7,612.69
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,675.81,495.19
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,542.96,400.96
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,409.82,303.53
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,623.88,469.98
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,796.2,595.97
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,749.92,563.65
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,702.41,531.5
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,456.36,348.82
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,232.88,175.14
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,381.0,293.52
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,485.36,372.71
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,426.14,325.55
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,369.39,279.84
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,308.55,230.54
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,252.21,183.88
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,192.98,135.19
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,142.22,93.92
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,91.51,55.55
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,51.63,28.18
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,17.18,4.58
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,19.78,6.67
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,52.9,30.65
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,92.96,59.6
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,142.23,98.17
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,128.39,95.02
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,92.63,70.9
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,130.12,100.92
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,169.23,131.8
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,266.87,209.31
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,378.64,297.25
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,438.03,342.91
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,501.86,391.38
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,593.93,462.3
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,697.31,540.07
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,744.03,572.81
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,789.87,603.87
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,830.0,631.21
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,868.31,657.15
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,897.5,675.56
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,926.49,693.81
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,950.3,709.61
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,971.27,723.55
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,987.24,732.69
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,1000.22,739.89
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,929.66,688.92
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,846.1,624.53
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,722.14,534.27
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,585.78,433.21
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,570.36,422.61
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,554.62,411.42
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,457.54,340.88
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,356.6,266.34
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,439.43,329.18
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,514.31,384.89
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,525.31,394.21
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,528.75,398.24
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,612.96,466.99
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,671.73,515.59
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,557.71,428.63
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,456.75,350.76
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,459.27,354.78
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,453.7,351.2
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,336.6,260.2
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,238.6,183.88
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,199.95,153.85
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,163.69,125.39
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,149.32,111.98
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,129.0,92.79
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,84.34,58.02
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,46.44,29.25
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,20.89,7.51
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,18.9,7.13
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,56.97,32.63
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,100.25,62.3
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,159.39,108.2
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,215.71,156.34
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,279.66,211.42
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,342.17,265.18
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,410.63,322.57
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,473.55,373.48
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,537.99,423.57
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,598.8,469.09
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,660.59,513.56
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,716.3,552.94
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,769.37,587.42
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,818.89,617.7
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,866.72,646.17
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,908.85,670.84
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,948.41,693.36
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,982.38,712.3
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,1013.26,729.07
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,1038.03,743.8
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,1059.3,756.4
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,1075.42,764.32
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,1087.87,770.07
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,1093.58,773.29
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1095.45,774.33
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,1091.48,770.37
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1083.68,764.25
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1070.63,756.02
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1053.88,745.64
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,1030.11,731.52
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,1002.92,715.33
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,971.1,696.63
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,936.26,675.92
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,895.7,650.55
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,852.78,623.49
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,805.45,592.07
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,756.33,559.27
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,701.76,522.87
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,647.57,484.09
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,588.43,440.92
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,529.6,396.87
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,465.6,348.13
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,403.76,299.57
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,339.1,247.99
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,278.84,198.48
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,215.0,146.28
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,158.6,100.5
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,101.93,58.05
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,57.12,28.32
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.83,4.74
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,18.91,6.42
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,58.12,32.75
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,101.17,63.17
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,156.41,106.46
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,209.74,151.57
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,270.2,203.1
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,328.76,252.67
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,391.93,304.73
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,450.63,352.74
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,511.46,401.06
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,568.52,444.53
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,626.25,487.2
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,678.93,526.19
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,731.03,563.18
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,778.64,594.65
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,824.75,624.68
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,865.22,650.02
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,899.74,671.04
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,931.49,690.28
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,960.34,707.47
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,983.69,722.12
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,1003.87,734.74
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,1017.84,743.64
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,1028.36,750.42
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,1033.45,753.2
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,1035.09,753.88
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,1027.72,747.62
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,1023.21,743.44
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,1008.62,733.95
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,990.79,722.5
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,963.24,704.73
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,933.3,685.43
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,811.46,600.53
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,693.46,512.9
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,592.32,440.74
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,501.57,374.3
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,450.15,338.17
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,396.86,299.94
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,353.86,268.48
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,312.12,237.57
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,230.42,175.9
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,151.14,114.77
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,144.46,110.05
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,137.71,105.1
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,193.39,148.23
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,231.59,174.59
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,175.75,129.96
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,127.16,91.82
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,83.36,57.63
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,45.56,28.71
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,20.64,8.38
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,23.49,10.08
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,53.03,32.97
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,90.79,61.57
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,134.83,96.38
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,111.8,82.97
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,74.39,55.69
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,146.71,113.43
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,224.74,174.98
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,217.97,169.15
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,205.23,158.19
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,186.25,142.55
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,166.22,126.09
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,309.18,237.85
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,461.95,353.42
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,415.79,316.11
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,367.95,277.73
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,413.37,311.32
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,459.69,345.0
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,394.98,295.78
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,324.02,241.87
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,223.16,166.22
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,122.49,89.33
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,180.34,133.48
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,238.54,177.03
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,412.63,306.51
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,584.27,444.74
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,561.24,411.87
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,537.88,395.05
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,629.8,462.64
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,712.77,522.23
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,643.87,472.63
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,576.44,424.14
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,694.88,515.23
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,800.85,594.64
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,752.67,559.19
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,703.71,523.9
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,661.24,494.1
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,618.99,464.13
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,545.28,411.62
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,473.57,359.73
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,445.03,338.69
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,416.51,317.35
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,284.56,217.64
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,163.26,124.38
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,137.13,104.57
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,112.03,85.16
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,119.46,89.7
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,120.27,87.8
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,77.59,54.23
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,40.17,25.16
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,20.19,7.73
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.86,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,26.6,12.62
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,61.49,37.05
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,103.36,67.13
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,156.87,109.43
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,209.86,154.52
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,271.15,207.04
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,329.35,256.58
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,392.64,309.21
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,451.44,357.38
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,512.51,405.87
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,570.3,449.74
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,629.43,493.14
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,681.53,530.35
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,733.35,565.83
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,782.24,596.96
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,830.17,626.65
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,870.93,651.96
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,909.47,675.32
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,939.43,691.18
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,970.51,707.4
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,995.09,719.88
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,1016.46,729.91
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,1033.49,736.01
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,1047.18,739.77
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,1052.9,741.43
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,1055.05,741.02
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,1052.64,736.47
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,1046.63,729.88
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,1033.59,722.35
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,1017.07,712.89
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,996.16,700.26
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,971.94,685.63
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,941.85,668.56
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,908.89,649.64
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,871.3,627.08
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,831.23,602.76
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,785.53,573.9
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,739.95,544.88
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,687.78,510.63
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,634.63,473.57
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,577.09,432.33
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,519.92,390.16
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,459.01,343.99
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,399.05,297.04
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,336.27,247.17
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,277.26,198.81
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,215.61,148.17
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,160.39,102.84
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,104.78,60.68
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,60.38,30.79
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,22.06,8.31
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,25.83,11.84
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,62.53,35.65
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,105.23,66.42
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,158.96,109.17
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,120.55,88.18
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,54.11,39.72
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,77.34,58.8
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,100.56,77.49
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,105.94,81.56
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,111.31,85.61
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,138.66,107.14
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,166.19,128.49
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,191.22,147.63
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,216.62,166.84
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,284.78,219.02
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,358.47,274.17
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,438.98,334.74
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,526.84,399.48
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,520.39,393.45
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,517.47,390.34
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,632.49,476.16
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,750.72,561.5
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,680.98,508.08
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,613.91,456.9
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,520.76,389.43
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,433.05,338.57
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,540.8,405.23
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,653.72,486.86
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,560.98,419.41
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,475.12,356.39
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,719.19,546.04
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,929.23,698.04
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,898.73,677.89
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,865.85,657.5
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,822.93,628.9
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,777.81,597.83
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,732.54,565.51
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,686.48,532.13
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,621.25,483.84
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,557.23,435.65
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,498.58,391.13
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,443.02,348.08
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,377.35,295.96
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,315.92,246.59
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,265.36,205.58
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,219.59,168.05
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,171.94,128.57
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,128.87,93.09
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,87.63,60.5
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,53.37,34.46
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,25.96,12.49
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,8.19,0.58
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,14.46,6.45
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,23.15,14.09
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,31.85,21.7
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,41.52,30.04
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,51.2,38.26
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,36.21,25.3
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,21.24,12.42
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,156.13,125.73
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,297.35,241.14
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,170.58,136.89
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,37.71,25.83
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,80.34,61.06
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,123.12,95.89
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,151.9,119.07
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,180.96,142.28
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,195.62,153.79
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,210.43,165.37
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,198.08,154.96
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,185.66,144.6
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,257.96,201.62
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,330.81,257.98
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,457.58,355.74
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,580.59,447.82
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,557.13,429.47
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,533.11,411.26
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,490.38,379.15
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,447.55,346.73
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,397.05,308.52
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,341.62,266.15
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,404.66,314.83
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,461.75,358.02
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,333.44,259.9
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,204.61,159.19
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,221.23,172.43
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,237.71,185.32
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,247.34,193.23
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,256.67,200.94
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,327.25,258.28
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,391.11,309.11
