Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,668.5,487.64
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,593.74,435.26
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,459.2,340.41
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,332.75,248.02
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,464.8,351.59
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,570.91,431.13
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,458.57,347.53
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,363.41,276.25
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,269.61,205.73
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,183.98,140.28
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,161.21,123.31
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,138.92,106.3
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,115.96,88.36
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,93.83,70.87
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,73.08,54.14
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,52.57,37.26
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,35.53,22.96
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,18.34,8.69
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,9.34,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.46,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.82,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.64,2.19
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,14.46,6.34
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,20.74,11.68
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,27.02,16.96
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,96.36,74.02
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,147.92,115.08
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,202.08,157.48
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,277.01,216.04
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,359.32,279.6
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,383.82,297.47
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,406.19,313.51
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,318.27,245.59
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,223.55,171.1
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,283.32,216.57
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,346.84,263.52
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,421.59,318.99
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,498.33,374.76
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,519.54,388.58
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,540.58,402.45
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,527.91,392.12
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,514.3,381.32
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,542.34,400.18
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,570.32,418.48
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,717.26,523.88
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,855.72,618.0
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,800.9,576.49
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,741.12,533.3
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,766.38,551.51
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,785.33,564.67
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,774.73,557.99
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,762.28,550.4
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,832.25,605.53
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,878.75,638.16
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,843.57,616.21
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,806.12,593.37
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,763.86,566.55
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,720.0,538.33
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,673.38,507.82
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,624.58,473.43
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,571.78,434.88
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,519.12,395.41
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,463.38,352.78
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,408.65,309.56
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,350.76,262.99
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,296.4,217.88
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,239.89,170.19
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,187.65,125.83
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,135.5,83.74
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,90.82,50.37
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,48.67,24.08
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,20.56,10.6
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,10.22,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.83,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,19.31,9.43
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,36.35,24.08
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,53.41,38.77
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,73.01,55.26
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,92.83,71.6
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,137.93,106.83
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,190.06,147.93
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,228.09,177.89
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,267.99,208.83
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,377.76,295.27
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,519.58,405.73
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,572.16,445.41
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,624.59,484.43
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,614.87,471.86
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,576.37,437.6
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,601.75,454.73
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,624.74,469.46
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,747.92,564.54
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,878.25,654.36
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,842.2,626.7
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,785.05,578.5
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,547.49,409.64
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,293.31,219.01
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,190.31,142.13
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,87.44,62.93
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,358.74,270.72
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,635.68,467.69
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,710.81,519.66
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,788.3,573.02
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,486.29,361.99
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,185.76,137.75
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,147.13,108.87
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,108.72,79.32
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,261.84,197.02
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,412.83,308.79
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,339.92,254.92
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,265.91,200.13
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,346.31,261.9
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,420.72,317.5
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,347.35,262.98
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,277.08,210.46
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,339.49,260.52
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,390.11,299.71
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,261.28,201.14
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,145.98,111.58
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,128.25,98.14
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,110.62,84.4
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,93.25,70.66
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,75.94,56.73
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,59.64,43.47
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,43.44,30.03
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,29.45,18.22
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,15.43,6.63
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.71,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,20.82,10.69
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,45.32,22.98
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,86.21,48.15
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,119.05,80.99
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,136.7,102.28
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,131.47,100.99
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,117.19,90.95
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,129.91,100.56
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,142.63,109.94
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,179.7,138.7
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,217.99,167.97
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,204.77,156.8
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,190.65,145.05
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,344.88,264.89
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,505.29,384.88
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,562.97,425.92
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,620.78,466.87
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,681.74,511.45
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,749.2,559.95
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,735.43,547.17
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,719.56,533.22
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,727.63,538.15
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,734.08,541.86
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,738.92,544.81
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,738.54,544.27
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,800.8,590.18
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,858.26,632.08
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,849.02,625.7
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,838.07,618.57
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,843.64,623.03
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,844.17,624.08
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,782.65,580.38
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,725.23,539.19
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,685.78,511.37
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,646.66,483.52
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,632.43,474.69
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,616.11,464.18
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,548.7,414.78
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,487.46,369.49
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,476.31,362.86
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,463.54,354.53
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,438.67,337.24
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,410.48,316.94
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,362.39,279.84
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,316.12,243.67
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,274.79,211.06
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,234.15,178.27
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,218.99,160.89
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,188.04,128.32
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,136.84,86.85
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,93.11,53.92
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,51.71,27.53
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,23.86,13.41
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,12.07,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,15.24,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,24.05,13.09
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,48.59,26.54
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,89.74,52.29
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,120.86,82.22
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,140.88,104.11
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,194.63,144.61
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,264.78,199.81
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,331.93,253.81
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,411.39,317.59
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,467.87,363.11
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,524.84,407.76
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,579.18,449.21
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,634.04,489.89
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,552.48,424.32
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,434.96,329.49
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,563.37,427.47
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,705.51,531.49
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,712.64,533.69
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,711.96,531.0
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,834.0,622.86
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,956.76,705.12
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,980.06,719.25
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,1000.24,731.95
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,961.48,705.81
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,907.4,661.72
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,978.78,717.67
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,1040.19,757.31
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,1037.28,755.03
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,1030.97,751.08
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,1020.27,743.95
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,1006.18,734.73
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,985.91,721.93
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,962.53,707.14
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,935.16,688.98
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,904.95,668.96
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,868.37,645.3
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,829.64,620.04
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,786.9,592.52
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,742.43,563.56
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,695.11,531.14
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,647.05,496.08
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,593.51,456.5
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,539.93,415.86
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,466.32,358.31
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,399.61,305.15
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,345.01,260.76
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,294.18,218.49
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,240.29,173.25
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,189.74,130.49
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,139.36,89.8
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,94.78,55.87
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,53.43,28.91
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,23.83,13.55
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.05,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,13.76,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,21.77,11.48
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,47.27,23.6
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,90.94,49.99
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,137.98,85.46
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,192.8,130.67
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,247.11,177.77
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,307.26,229.55
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,364.37,277.85
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,424.09,326.66
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,480.94,372.54
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,538.88,417.81
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,593.54,458.4
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,647.81,497.32
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,698.12,533.57
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,747.35,566.75
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,792.44,595.46
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,835.71,622.5
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,874.42,647.08
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,910.68,669.82
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,941.5,687.74
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,969.42,703.66
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,992.85,717.67
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,1013.05,729.6
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,1028.42,738.48
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,1040.39,745.28
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,1046.42,748.41
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,1048.97,749.47
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,1046.08,746.18
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1039.74,740.86
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,1027.95,733.3
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,1012.74,723.71
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,992.74,711.59
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,969.53,697.47
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,941.38,679.81
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,910.35,660.29
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,872.68,636.36
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,832.94,610.96
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,790.34,584.61
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,745.98,556.72
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,697.36,524.4
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,647.66,489.39
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,594.55,450.19
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,540.93,409.71
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,483.97,365.91
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,427.98,321.62
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,369.39,274.68
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,312.12,227.52
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,254.1,179.19
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,200.51,134.12
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,146.15,90.39
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,99.12,55.1
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,54.32,27.12
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,23.08,12.96
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,11.38,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,15.24,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,24.05,13.17
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,48.49,26.23
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,89.81,51.75
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,134.47,84.98
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,186.8,127.11
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,238.38,170.45
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,294.92,217.57
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,349.47,262.12
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,406.9,307.36
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,462.47,350.71
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,520.15,394.24
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,572.79,433.18
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,625.62,471.22
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,674.77,505.75
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,723.15,538.02
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,767.69,565.8
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,808.71,590.87
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,846.61,614.35
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,882.33,636.24
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,912.49,653.12
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,939.95,668.19
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,963.63,682.76
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,984.3,695.53
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,999.91,705.23
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,1012.36,713.11
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,1018.09,716.34
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,1020.55,717.74
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,1018.81,715.85
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,1013.8,712.08
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,893.58,634.7
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,765.96,543.57
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,867.03,620.82
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,946.52,674.21
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,919.49,656.92
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,889.72,638.86
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,854.28,617.46
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,816.6,594.39
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,774.94,568.86
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,732.91,542.75
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,684.61,511.05
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,635.52,476.59
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,582.78,438.23
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,530.11,398.99
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,474.81,356.84
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,419.41,313.47
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,361.63,267.76
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,306.54,222.87
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,249.72,175.79
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,197.61,132.32
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,144.82,90.43
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,99.4,56.66
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,56.4,29.6
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,25.41,14.75
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,12.83,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,15.73,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,24.87,13.71
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,49.25,28.22
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,87.9,52.8
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,127.77,80.88
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,177.31,119.26
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,225.37,160.78
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,273.2,201.57
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,332.48,249.3
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,399.84,302.72
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,441.76,336.5
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,478.09,364.79
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,508.5,386.46
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,532.18,402.12
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,530.89,399.07
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,519.57,388.32
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,619.71,461.47
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,730.74,539.41
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,667.9,490.62
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,592.3,433.07
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,647.89,471.66
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,708.63,512.15
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,837.16,606.27
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,962.93,689.47
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,978.36,697.72
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,985.66,701.91
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,940.8,671.18
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,889.1,631.31
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,776.58,554.93
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,662.45,475.49
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,820.18,593.04
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,958.95,687.84
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,939.55,675.01
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,917.4,661.84
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,807.47,587.03
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,701.21,509.76
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,753.64,552.97
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,788.72,581.53
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,746.75,554.92
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,703.63,526.73
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,656.68,494.0
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,609.38,460.34
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,508.71,385.87
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,422.81,321.29
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,419.01,318.97
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,400.63,303.51
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,345.36,259.55
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,292.24,216.48
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,238.34,172.01
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,189.07,131.23
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,139.89,92.33
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,97.93,60.93
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,57.86,34.01
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,29.7,18.26
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,15.24,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,24.03,13.01
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,48.34,27.45
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,87.2,52.13
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,129.09,82.64
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,179.89,122.47
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,229.48,163.51
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,284.15,208.68
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,336.77,251.99
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,392.89,297.09
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,446.8,339.89
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,502.33,382.81
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,554.16,421.41
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,606.71,459.52
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,654.53,494.09
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,701.78,527.41
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,745.4,555.45
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,787.7,582.26
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,751.43,553.49
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,694.55,507.77
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,804.86,589.72
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,915.75,663.56
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,938.67,677.29
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,958.72,689.94
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,973.86,698.49
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,985.97,705.17
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,992.0,709.12
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,994.93,711.25
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,992.81,710.27
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,987.61,707.45
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,976.87,700.84
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,963.01,692.36
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,944.21,680.75
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,922.5,667.32
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,895.21,649.96
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,868.41,632.94
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,829.11,607.81
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,788.94,581.97
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,747.95,556.21
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,706.07,529.08
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,601.81,452.21
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,510.95,383.9
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,517.96,391.72
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,508.32,385.58
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,453.67,343.58
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,400.91,302.21
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,345.81,258.58
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,292.88,215.72
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,238.83,171.64
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,189.5,131.18
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,140.23,92.16
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,98.05,60.56
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,58.45,34.11
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,28.63,17.37
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.22,12.37
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,46.89,25.02
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,87.12,49.66
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,130.04,81.1
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,180.95,121.76
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,231.37,164.52
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,286.61,211.38
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,297.72,226.16
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,283.54,217.59
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,349.11,267.76
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,422.98,323.3
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,509.62,389.28
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,611.0,464.89
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,659.76,499.52
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,707.77,532.09
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,750.17,558.67
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,792.14,584.58
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,829.35,608.13
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,864.39,630.1
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,894.75,647.57
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,922.51,663.25
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,945.63,677.22
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,965.79,689.35
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,981.39,697.74
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,993.89,704.25
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,1000.7,708.23
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,1004.26,710.33
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,1002.14,708.06
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,996.79,703.92
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,986.71,697.89
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,973.38,689.94
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,954.02,678.26
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,931.65,664.75
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,765.26,553.55
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,601.38,433.79
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,607.96,441.42
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,613.8,447.38
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,568.88,417.15
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,522.57,385.8
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,588.72,439.51
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,625.52,470.06
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,573.93,432.73
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,522.4,394.94
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,465.54,351.52
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,411.19,308.85
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,354.81,264.02
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,301.14,220.16
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,244.76,173.59
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,194.05,131.64
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,143.32,91.3
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,99.22,58.3
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,57.98,31.8
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,27.77,16.66
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,14.0,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,26.52,14.8
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,48.78,28.88
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,86.04,53.21
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,126.17,82.44
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,174.5,120.34
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,131.85,95.59
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,63.79,46.46
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,104.35,78.84
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,144.92,110.47
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,301.47,233.31
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,490.56,378.23
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,541.38,415.68
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,592.45,452.88
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,640.04,487.52
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,687.33,521.24
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,729.08,549.26
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,769.06,574.85
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,806.57,599.34
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,840.8,621.42
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,869.48,638.67
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,895.51,654.09
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,917.65,667.94
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,937.2,680.14
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,865.78,627.99
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,780.5,563.14
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,879.67,637.59
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,970.72,700.75
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,870.95,628.52
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,762.69,547.55
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,858.21,620.29
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,940.04,678.36
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,924.35,667.96
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,902.87,654.57
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,875.7,637.19
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,846.31,618.35
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,807.54,593.17
