Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,768.21,566.53
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,728.01,539.26
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,686.88,510.95
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,640.92,478.79
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,594.87,446.02
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,544.03,409.85
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,492.85,372.61
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,440.89,333.17
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,390.74,294.24
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,337.19,252.46
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,287.02,212.52
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,234.73,170.35
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,187.25,132.0
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,140.49,95.63
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,100.19,65.58
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,61.86,38.93
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,32.08,20.18
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,17.44,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,26.51,14.69
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,50.55,30.56
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,86.01,53.87
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,125.74,82.88
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,173.47,120.24
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,203.18,149.27
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,222.8,168.73
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,273.35,208.58
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,329.62,252.5
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,374.59,287.7
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,420.01,322.5
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,459.48,351.28
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,497.67,378.36
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,513.71,387.79
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,524.66,393.16
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,575.68,428.88
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,628.66,465.17
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,690.6,509.08
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,759.01,556.54
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,788.93,575.48
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,817.11,593.33
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,843.37,609.95
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,867.92,625.37
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,884.34,634.55
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,898.89,642.55
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,896.21,639.94
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,891.49,636.2
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,860.36,615.6
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,830.29,595.72
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,803.17,576.86
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,775.37,557.45
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,808.73,582.81
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,840.79,606.63
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,778.04,563.46
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,714.32,519.78
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,687.44,502.48
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,659.48,484.06
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,597.11,440.22
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,537.75,398.09
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,391.28,291.89
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,253.73,189.06
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,323.43,244.01
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,379.92,287.26
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,362.39,274.22
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,338.02,255.4
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,315.6,237.1
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,285.2,211.13
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,233.99,169.51
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,187.13,131.36
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,139.52,94.23
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,99.71,64.56
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,61.86,38.35
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,32.28,20.39
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.29,15.24
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,49.08,28.77
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,86.85,53.04
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,127.08,81.72
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,177.76,121.21
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,226.89,162.2
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,281.27,207.6
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,335.29,252.38
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,393.92,299.93
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,419.02,321.07
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,428.12,328.0
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,511.52,392.23
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,608.4,465.22
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,656.68,499.09
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,704.26,531.02
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,650.97,486.12
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,568.53,419.12
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,630.28,463.33
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,691.88,506.12
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,664.46,483.23
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,628.78,455.11
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,795.58,579.51
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,959.23,689.32
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,973.8,697.04
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,985.22,703.97
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,917.38,658.65
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,834.02,596.09
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,718.99,515.01
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,595.52,426.51
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,793.08,573.91
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,962.14,688.25
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,942.93,675.04
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,920.87,661.46
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,894.15,644.86
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,864.84,626.55
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,831.65,605.6
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,793.98,581.53
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,569.24,422.98
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,362.63,267.46
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,439.9,327.88
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,504.16,376.3
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,486.97,365.36
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,464.38,349.99
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,408.31,307.73
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,355.59,267.43
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,298.74,223.92
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,247.75,184.39
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,205.02,150.16
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,164.88,117.79
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,125.43,86.73
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,89.86,59.42
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,57.4,36.2
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,32.51,20.52
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,16.68,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.28,15.19
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,50.5,30.7
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,85.7,53.63
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,126.15,83.62
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,173.5,121.04
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,165.84,123.12
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,137.03,105.13
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,166.31,127.86
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,196.91,151.27
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,173.87,132.84
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,148.77,112.67
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,197.23,149.82
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,246.8,187.01
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,300.54,226.75
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,354.66,265.95
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,322.07,240.29
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,285.57,212.0
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,373.13,276.36
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,460.33,338.54
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,429.84,314.88
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,398.1,290.84
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,394.31,288.07
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,390.28,285.04
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,416.74,303.32
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,443.2,321.35
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,418.73,304.01
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,389.45,283.35
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,601.16,437.04
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,805.74,577.46
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,894.7,644.65
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,966.08,693.53
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,947.73,682.35
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,926.35,669.77
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,817.9,596.26
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,709.52,515.56
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,767.15,563.8
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,800.66,590.41
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,677.7,503.7
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,564.6,418.97
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,606.34,455.15
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,624.58,472.56
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,573.21,435.05
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,521.95,396.94
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,466.18,353.79
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,412.52,311.18
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,356.45,266.17
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,303.03,222.19
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,247.61,175.96
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,196.89,133.5
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,146.1,92.85
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,102.49,60.01
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,59.98,32.37
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,28.69,17.5
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,13.93,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,28.63,16.17
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,51.73,33.04
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,86.97,57.51
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,125.46,85.38
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,171.96,121.11
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,218.05,158.67
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,269.67,201.04
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,320.53,242.31
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,377.02,287.55
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,429.79,329.18
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,483.5,370.54
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,536.24,410.49
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,591.67,451.62
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,639.61,486.71
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,687.26,520.91
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,733.22,552.28
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,779.43,582.53
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,816.83,607.09
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,852.32,630.2
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,885.11,650.35
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,912.34,666.66
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,935.56,680.98
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,955.93,693.42
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,972.85,702.55
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,986.84,709.8
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,993.73,713.2
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,997.46,715.03
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,996.11,712.45
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,991.6,707.98
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,981.41,701.17
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,968.05,692.44
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,949.18,680.24
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,927.33,666.2
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,901.22,649.44
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,872.42,630.95
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,838.61,609.12
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,802.66,585.81
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,764.14,560.67
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,721.99,532.9
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,675.25,501.78
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,627.71,468.07
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,576.48,431.6
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,525.29,394.19
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,470.08,352.9
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,416.61,311.64
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,360.59,267.18
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,307.13,223.6
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,251.94,178.13
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,200.87,135.64
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,148.8,93.98
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,103.83,60.04
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,61.11,32.32
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,29.1,17.86
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,13.91,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.28,15.08
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,48.57,28.45
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,86.32,52.38
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,126.79,80.97
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,177.94,120.59
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,227.43,162.06
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,282.22,208.19
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,335.93,252.86
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,394.37,300.43
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,448.43,343.64
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,504.75,387.23
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,557.77,427.33
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,611.74,467.05
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,660.67,501.84
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,708.87,534.32
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,751.81,561.98
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,794.56,589.16
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,832.21,613.59
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,867.69,636.41
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,898.85,655.11
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,927.46,672.02
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,950.58,686.42
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,970.69,698.91
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,985.26,706.41
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,996.58,711.88
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,1003.16,715.85
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,1006.5,717.88
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,1004.65,716.7
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,999.59,713.59
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,989.32,706.99
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,975.81,698.43
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,957.2,686.66
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,935.55,672.99
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,909.11,656.23
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,879.93,637.69
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,844.38,614.87
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,806.97,590.71
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,766.25,563.98
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,725.16,536.82
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,678.24,505.5
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,630.51,471.49
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,579.07,434.74
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,527.66,397.03
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,472.96,355.2
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,418.61,312.59
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,362.04,267.74
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,308.03,223.78
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,252.41,178.17
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,201.41,135.98
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,149.66,94.89
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,105.07,61.4
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,61.97,33.34
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,30.11,18.72
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.31,0.14
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,24.95,13.33
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,47.69,26.75
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,87.35,51.02
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,130.23,81.23
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,182.95,122.32
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,234.27,165.65
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,290.48,213.09
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,345.77,259.4
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,406.21,308.74
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,461.43,352.92
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,517.85,396.58
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,571.67,437.08
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,625.83,476.62
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,675.06,511.26
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,723.31,542.51
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,767.97,570.82
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,811.1,597.68
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,848.87,621.58
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,884.28,643.73
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,915.72,662.03
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,944.42,678.43
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,967.41,692.14
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,987.25,703.86
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,1002.36,711.15
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1014.13,716.38
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,1021.04,719.72
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,1024.54,721.04
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,1021.71,717.41
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,1015.52,711.85
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,1004.95,705.15
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,991.01,696.47
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,972.34,684.92
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,950.5,671.47
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,923.74,654.94
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,894.13,636.61
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,859.2,614.8
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,821.9,591.38
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,781.26,565.61
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,738.78,538.4
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,691.57,507.96
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,643.22,475.45
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,591.85,439.45
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,539.92,402.01
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,484.68,360.4
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,430.15,318.12
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,372.88,273.04
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,317.75,228.32
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,261.1,181.75
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,206.96,136.75
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,153.1,93.53
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,105.72,57.65
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,60.55,28.84
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,25.9,15.35
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,11.38,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.96,13.2
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,47.09,26.73
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,85.53,50.37
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,126.77,79.89
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,177.1,119.27
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,226.89,160.82
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,281.93,206.84
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,334.91,250.65
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,391.07,295.83
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,444.77,338.48
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,500.11,381.07
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,552.77,419.62
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,606.45,457.54
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,655.05,490.95
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,703.05,522.51
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,747.56,548.71
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,790.96,573.34
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,826.73,592.22
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,862.45,610.48
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,894.38,625.68
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,923.95,638.86
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,947.25,652.85
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,967.61,665.21
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,981.52,673.35
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,992.12,679.6
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,998.58,684.85
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,1001.92,688.32
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,1001.22,689.44
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,997.4,688.76
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,987.94,684.01
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,975.3,677.44
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,956.67,667.23
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,935.02,655.2
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,908.7,639.65
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,879.72,622.43
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,844.9,601.91
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,810.3,581.34
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,768.99,555.71
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,726.17,528.82
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,678.69,497.91
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,630.63,464.92
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,578.75,429.09
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,526.48,391.93
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,431.74,321.61
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,353.68,263.14
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,336.6,249.02
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,306.42,222.45
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,250.82,177.4
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,200.05,136.18
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,149.13,96.36
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,105.19,63.56
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,63.26,35.86
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,31.91,20.24
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,15.1,1.17
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.71,13.68
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,48.2,29.0
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,83.22,51.51
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,118.32,77.3
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,159.23,109.69
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,211.2,151.24
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,271.23,199.58
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,314.26,235.93
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,354.19,268.45
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,397.02,301.98
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,437.27,332.31
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,493.53,373.62
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,554.33,417.13
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,548.76,409.87
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,527.39,390.98
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,598.96,442.06
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,679.6,497.48
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,647.01,471.2
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,604.98,438.79
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,625.74,452.96
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,650.03,468.94
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,530.78,384.9
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,405.98,294.77
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,396.81,288.77
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,383.11,279.07
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,563.6,409.0
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,735.77,526.78
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,867.1,622.98
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,978.44,698.06
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,737.58,535.22
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,482.47,348.71
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,600.36,435.67
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,712.86,514.78
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,729.82,528.48
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,744.82,541.31
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,620.47,453.38
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,504.44,369.55
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,626.44,466.05
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,717.2,535.62
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,671.91,504.01
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,625.51,471.05
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,462.48,349.42
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,326.1,245.17
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,387.65,293.76
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,417.22,314.08
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,361.31,269.3
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,307.97,225.79
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,252.83,179.93
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,201.65,137.02
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,150.17,95.72
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,105.61,61.86
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,62.76,33.53
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,30.17,18.95
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,13.86,0.9
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,14.74,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,23.33,11.88
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,44.3,24.64
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,81.89,47.46
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,123.21,77.04
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,172.28,115.51
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,221.35,156.33
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,275.48,201.37
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,328.2,244.99
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,384.57,290.46
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,437.76,332.21
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,493.2,374.17
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,499.0,376.36
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,484.22,362.12
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,582.08,436.02
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,694.0,516.89
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,737.4,542.95
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,777.69,566.96
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,815.44,588.87
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,851.17,609.1
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,726.88,521.03
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,571.56,405.69
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,764.29,546.16
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,955.57,669.24
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,881.18,618.09
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,788.49,550.33
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,897.24,629.69
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,995.36,691.27
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,994.74,689.08
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,990.93,686.12
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,873.0,610.96
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,747.78,522.41
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,743.02,521.67
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,736.56,518.82
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,817.5,580.98
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,874.98,620.73
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,837.26,597.31
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,800.63,575.22
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,760.28,550.38
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,718.41,524.19
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,672.27,494.19
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,625.37,462.01
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,574.5,426.88
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,523.16,390.32
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,468.54,349.5
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,415.32,308.56
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,359.72,265.14
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,306.88,222.75
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,251.76,178.23
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,201.41,137.11
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,149.84,96.47
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,106.03,63.61
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,64.43,36.15
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,33.29,18.95
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,1.89
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,25.71,13.53
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,45.0,25.76
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,82.18,48.64
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,122.62,77.43
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,172.14,115.89
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,220.92,156.21
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,275.03,200.99
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,327.72,244.46
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,384.11,289.83
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,437.6,331.64
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,492.81,373.27
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,544.73,410.24
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,597.59,446.31
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,646.12,480.05
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,694.13,512.35
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,737.55,538.37
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,779.69,562.94
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,818.3,586.28
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,854.97,608.08
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,805.92,571.33
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,736.88,517.7
