Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,755.27,531.56
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,776.91,546.7
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,778.81,545.33
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,781.57,544.6
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,894.72,626.36
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,997.28,691.55
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,995.68,690.1
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,990.95,687.87
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,981.06,682.58
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,968.01,675.43
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,949.46,663.56
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,927.95,649.92
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,902.16,635.84
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,873.7,619.98
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,841.4,600.65
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,806.55,579.5
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,766.37,554.33
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,724.53,527.81
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,679.53,498.84
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,632.4,466.46
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,581.12,430.87
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,529.79,394.18
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,475.64,353.71
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,422.39,312.71
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,365.36,268.23
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,311.72,225.09
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,256.32,179.87
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,204.72,137.19
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,152.54,95.63
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,107.19,61.38
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,63.68,32.89
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,30.32,15.97
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.44,1.06
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,14.25,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.53,10.99
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,43.04,23.62
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,80.96,46.34
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,122.74,76.08
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,172.49,115.02
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,221.71,156.1
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,276.05,201.53
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,329.36,245.95
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,386.06,292.0
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,439.82,334.62
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,495.87,377.59
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,548.11,416.59
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,600.79,454.73
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,649.73,489.12
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,698.1,521.62
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,741.96,549.36
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,782.65,574.54
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,820.26,598.78
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,855.81,621.52
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,887.21,640.13
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,916.13,657.01
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,864.0,620.85
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,791.03,564.89
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,783.1,557.34
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,772.77,547.83
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,892.77,637.13
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,1002.44,709.23
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,1001.39,708.07
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,997.12,705.79
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,987.61,700.0
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,974.86,692.26
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,851.92,609.77
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,726.03,516.57
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,815.41,587.88
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,880.8,635.3
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,843.44,611.02
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,804.64,586.28
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,765.95,561.22
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,723.55,533.44
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,549.19,407.18
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,397.28,292.46
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,478.79,357.93
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,528.2,396.6
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,420.68,315.7
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,334.46,250.65
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,331.33,246.96
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,309.88,226.24
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,254.53,180.49
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,203.68,138.28
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,152.55,97.69
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,107.75,63.84
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,65.0,35.46
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,32.31,17.71
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,14.65,1.83
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.4,11.49
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,43.8,24.54
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,81.6,47.45
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,123.41,76.76
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,174.53,116.45
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,224.69,158.55
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,279.96,205.04
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,334.05,250.27
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,393.55,298.8
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,447.87,342.24
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,503.55,385.31
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,556.81,425.43
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,610.81,464.88
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,659.61,499.26
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,707.83,530.84
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,752.23,559.01
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,795.21,585.79
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,832.96,608.67
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,868.46,629.82
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,900.08,648.48
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,929.06,665.32
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,952.45,679.88
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,972.76,692.52
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,986.07,699.34
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,995.88,704.05
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,1003.32,708.49
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,1007.49,710.98
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,1005.96,710.32
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,1001.2,707.75
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,991.22,701.68
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,978.0,693.66
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,864.47,619.04
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,747.4,533.3
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,827.02,596.27
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,883.26,635.89
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,715.21,520.46
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,555.56,402.21
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,659.28,484.09
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,730.52,538.14
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,684.59,507.29
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,636.73,473.97
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,548.28,409.28
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,471.65,352.3
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,454.8,341.05
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,423.1,316.72
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,366.63,271.87
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,312.63,227.87
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,256.13,181.18
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,204.6,138.36
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,153.22,97.37
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,108.69,63.63
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,65.17,34.94
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,32.65,17.79
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.64,1.98
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,23.42,11.44
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,43.51,24.49
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,81.43,47.25
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,122.91,76.02
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,174.16,115.56
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,224.38,157.64
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,279.69,204.07
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,312.37,234.23
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,331.83,251.39
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,293.14,222.94
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,234.64,177.06
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,344.55,260.58
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,467.4,351.05
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,516.45,386.05
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,567.22,422.09
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,600.48,443.93
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,632.5,464.64
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,665.75,487.16
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,698.27,509.01
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,740.44,537.39
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,786.38,567.83
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,806.6,580.73
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,825.04,592.6
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,744.25,534.71
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,658.17,472.53
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,787.05,564.92
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,915.13,653.14
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,848.07,606.4
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,782.53,561.07
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,722.05,520.21
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,665.56,481.29
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,809.64,591.88
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,927.24,674.8
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,901.31,657.26
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,872.73,638.87
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,741.01,546.96
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,615.5,452.52
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,468.39,347.58
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,330.02,245.35
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,480.53,363.57
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,604.45,456.92
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,536.34,405.7
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,474.55,359.26
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,410.08,310.45
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,350.97,265.18
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,302.97,228.23
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,256.99,192.1
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,213.79,157.53
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,172.83,124.37
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,132.84,92.42
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,96.47,64.03
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,62.56,39.46
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,34.66,20.52
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,16.91,3.35
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,6.88,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,13.5,4.07
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,27.03,15.93
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,40.54,27.41
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,57.63,41.6
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,74.83,55.66
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,142.25,105.63
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,227.21,170.87
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,264.18,201.36
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,299.19,229.39
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,303.07,233.0
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,297.98,228.61
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,290.28,221.69
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,279.13,211.85
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,369.89,280.89
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,468.78,354.29
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,501.18,377.03
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,533.48,399.72
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,531.97,397.06
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,527.99,392.7
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,556.16,411.77
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,584.34,430.54
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,562.73,413.96
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,543.29,399.06
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,327.41,242.89
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,109.82,78.91
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,128.89,93.69
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,147.98,108.22
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,152.86,111.91
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,157.7,115.59
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,113.24,81.79
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,68.92,47.78
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,192.89,142.53
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,316.95,234.56
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,314.9,232.94
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,312.75,231.63
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,204.83,151.67
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,97.9,70.44
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,83.8,59.91
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,69.72,49.2
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,83.27,59.94
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,96.82,70.68
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,82.27,59.47
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,67.71,48.21
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,116.36,86.78
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,164.14,124.39
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,111.91,83.91
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,59.92,42.88
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,51.2,36.01
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,42.49,29.02
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,33.79,21.99
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,25.09,14.84
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,17.84,8.78
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.6,2.68
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,5.3,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,11.8,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,22.87,10.64
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,41.93,27.31
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,65.35,45.55
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,91.74,65.9
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,122.65,90.1
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,144.52,109.02
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,163.33,124.88
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,255.2,193.2
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,379.08,287.71
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,405.96,310.08
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,417.73,319.31
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,364.91,278.32
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,294.45,222.34
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,373.68,281.48
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,460.08,343.92
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,479.75,356.2
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,498.17,367.75
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,669.72,497.06
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,853.26,622.68
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,884.81,640.56
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,913.76,657.81
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,937.1,672.41
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,957.47,685.17
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,935.2,668.81
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,897.98,636.04
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,903.65,639.69
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,907.33,641.79
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,909.64,643.81
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,909.89,644.58
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,870.78,618.95
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,830.42,592.57
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,780.87,558.89
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,734.77,527.15
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,812.05,587.83
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,870.16,629.4
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,836.52,607.61
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,800.74,584.91
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,746.47,549.04
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,695.23,511.85
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,639.13,473.02
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,583.05,433.57
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,507.63,379.06
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,438.89,328.67
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,437.21,328.35
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,417.7,312.56
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,362.06,268.48
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,309.09,225.6
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,254.17,180.77
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,203.75,139.23
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,152.92,98.73
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,108.43,64.94
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,65.98,36.6
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,33.7,18.66
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.03,2.54
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,21.0,9.17
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,39.57,21.19
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,77.93,43.46
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,118.98,71.97
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,169.46,111.15
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,219.3,152.78
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,274.1,198.57
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,307.31,229.1
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,325.23,244.96
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,371.57,280.22
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,418.71,314.91
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,478.63,358.74
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,543.0,404.86
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,616.9,458.25
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,698.96,514.73
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,743.19,541.48
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,785.89,567.06
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,823.83,590.35
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,859.61,612.07
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,890.78,629.45
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,919.28,645.01
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,886.3,622.96
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,835.51,583.22
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,844.14,587.38
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,850.85,589.79
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,928.94,646.31
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,997.89,688.12
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,996.55,685.17
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,992.01,681.15
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,982.77,676.43
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,970.31,669.84
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,952.29,659.92
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,931.28,648.18
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,905.44,632.94
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,876.88,615.99
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,839.61,593.44
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,803.3,571.39
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,763.03,546.54
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,721.21,520.42
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,614.8,446.33
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,520.1,377.94
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,450.35,329.72
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,385.02,283.5
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,355.17,262.5
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,324.09,239.73
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,323.62,238.29
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,304.95,220.36
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,251.53,177.39
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,202.32,137.44
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,151.33,97.27
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,107.26,63.97
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,65.52,35.98
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,33.06,17.87
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,14.62,2.3
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,22.54,9.88
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,43.57,25.86
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,77.85,47.53
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,117.0,75.47
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,163.67,111.47
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,210.26,149.17
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,262.15,191.24
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,313.17,231.89
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,368.91,274.86
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,420.68,314.07
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,474.56,353.3
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,525.51,389.07
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,577.34,423.98
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,625.41,456.95
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,673.35,489.06
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,715.96,516.3
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,757.42,541.98
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,795.09,565.92
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,829.56,587.73
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,859.72,606.06
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,887.49,622.83
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,910.71,637.51
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,931.39,650.69
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,951.2,663.4
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,968.52,674.65
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,975.74,679.24
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,979.95,682.17
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,977.66,681.69
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,972.41,679.49
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,962.7,674.15
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,950.05,667.07
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,932.09,657.1
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,911.38,645.38
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,475.04,352.95
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,48.45,31.36
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,46.5,30.13
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,44.55,28.69
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,94.38,67.01
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,144.18,105.11
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,81.2,57.27
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,18.37,8.71
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,20.78,10.69
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,23.19,12.67
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,16.42,7.4
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,69.13,49.62
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,127.79,96.28
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,108.93,81.77
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,90.14,67.15
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,72.38,53.03
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,54.72,38.7
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,39.03,25.68
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,23.17,12.42
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,11.57,0.73
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,20.22,8.11
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,38.7,21.13
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,75.7,43.02
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,116.65,71.84
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,165.43,109.83
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,214.37,150.48
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,268.58,195.68
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,321.81,239.91
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,378.54,285.82
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,431.99,328.12
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,487.11,370.32
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,491.86,371.95
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,474.79,356.07
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,475.41,354.39
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,466.79,345.54
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,613.22,455.7
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,777.37,570.32
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,813.85,592.69
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,850.24,615.83
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,880.89,633.82
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,908.95,650.05
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,933.31,665.2
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,954.83,678.59
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,971.92,689.24
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,986.05,698.12
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,993.1,702.24
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,996.97,704.52
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,995.18,702.33
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,990.27,698.33
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,980.77,692.6
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,968.13,685.01
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,950.02,674.04
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,929.02,661.31
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,903.28,645.55
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,874.9,628.08
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,840.32,606.49
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,801.54,582.02
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,761.27,556.58
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,719.54,529.85
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,673.04,498.5
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,625.9,465.62
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,527.8,394.16
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,444.2,332.15
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,438.66,329.08
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,417.77,312.57
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,362.53,269.15
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,310.07,226.99
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,255.53,182.73
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,204.52,140.92
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,154.14,100.7
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,110.43,67.39
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,68.21,38.58
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,34.91,19.33
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,15.43,2.84
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.24,7.82
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,39.14,21.81
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,75.88,43.8
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,115.95,71.62
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,165.24,109.43
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,213.79,149.15
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,267.66,193.41
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,320.29,236.58
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,376.52,281.59
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,401.54,302.66
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,411.26,310.32
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,396.74,298.2
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,367.6,274.22
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,369.2,274.0
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,370.02,272.92
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,490.61,360.75
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,621.2,451.94
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,633.24,457.95
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,642.22,462.54
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,772.93,557.47
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,911.37,648.41
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,931.25,659.25
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,952.07,671.72
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,968.04,680.2
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,980.96,686.86
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,988.34,691.56
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,992.63,694.49
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,992.48,693.36
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,989.26,690.46
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,980.42,685.59
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,968.46,678.88
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,950.53,668.5
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,929.66,656.3
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,904.11,641.12
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,879.13,626.28
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,845.0,605.68
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,811.31,585.2
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,773.02,562.34
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,730.9,536.55
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,684.72,506.5
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,637.61,473.73
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,586.83,438.24
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,535.99,401.66
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,481.03,360.3
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,427.66,318.93
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,371.27,274.66
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,317.29,231.07
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,261.21,185.21
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,209.32,142.26
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,157.13,100.42
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,111.62,65.62
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,67.71,36.13
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,33.26,17.48
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,14.21,2.16
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.28,7.59
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,38.07,20.56
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,75.89,42.24
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,118.08,71.47
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,168.21,109.93
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,218.47,151.28
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,274.0,197.11
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,328.2,241.75
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,385.76,287.96
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,440.41,330.76
