Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,519.07,397.65
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,574.4,439.13
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,624.42,475.55
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,674.47,511.18
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,720.53,543.44
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,765.11,573.1
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,804.6,598.32
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,842.44,622.13
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,875.62,642.72
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,906.62,661.7
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,931.94,677.75
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,954.58,692.0
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,968.74,699.41
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,979.59,704.71
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,987.76,709.56
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,992.91,712.53
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,992.54,710.49
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,989.15,706.6
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,980.28,700.49
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,968.43,692.55
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,950.28,680.86
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,929.4,667.47
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,903.52,650.81
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,875.21,632.58
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,842.87,611.62
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,809.61,590.01
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,768.84,563.18
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,726.78,534.73
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,679.58,501.93
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,632.01,468.28
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,580.34,431.86
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,529.23,394.95
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,473.97,354.1
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,420.8,313.77
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,363.39,269.27
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,310.58,227.36
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,254.9,183.06
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,205.09,143.26
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,154.44,104.07
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,112.1,72.59
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,71.27,44.5
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,41.9,25.46
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,20.7,3.19
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,10.32,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,18.63,0.0
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,35.45,20.93
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,68.97,42.29
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,105.42,66.44
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,154.24,102.85
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,202.26,142.18
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,257.4,187.96
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,310.67,231.96
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,369.54,279.71
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,387.08,295.51
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,385.85,294.43
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,477.59,365.7
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,589.03,450.75
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,638.58,486.52
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,687.66,521.21
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,733.75,551.5
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,778.75,580.6
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,815.66,603.5
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,852.49,626.09
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,884.69,645.53
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,914.47,663.2
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,938.86,678.34
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,960.33,691.56
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,875.71,630.86
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,771.19,549.72
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,720.67,513.9
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,672.56,479.14
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,848.32,609.44
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,1004.37,713.18
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,994.94,706.13
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,982.22,697.97
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,965.26,686.01
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,945.11,672.11
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,827.25,593.34
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,708.94,505.94
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,778.3,561.98
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,821.4,594.04
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,781.07,568.9
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,738.93,542.58
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,691.67,511.25
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,644.34,478.66
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,592.75,442.33
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,541.03,404.85
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,484.64,362.11
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,429.08,318.93
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,372.36,274.35
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,318.14,230.53
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,260.54,183.71
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,208.1,140.65
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,155.81,99.04
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,110.67,64.79
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,66.06,35.16
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,33.02,17.17
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.31,0.05
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,30.45,18.89
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,65.01,36.31
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,104.24,61.69
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,154.63,99.17
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,204.75,140.7
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,260.6,187.62
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,315.55,233.42
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,376.32,282.92
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,430.99,327.34
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,487.12,371.61
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,541.08,413.1
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,595.52,453.81
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,645.49,489.9
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,694.67,523.17
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,739.94,551.58
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,783.7,578.45
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,823.34,604.58
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,860.78,629.09
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,893.1,648.69
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,922.69,666.37
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,947.48,680.53
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,969.21,692.65
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,979.83,697.53
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,986.41,699.91
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,994.47,704.87
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,999.34,707.86
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,998.52,707.59
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,994.53,705.41
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,985.88,700.04
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,974.05,692.72
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,956.17,680.1
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,935.32,665.66
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,909.69,650.74
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,881.37,633.99
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,848.2,612.83
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,810.32,588.4
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,770.46,563.5
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,729.02,537.23
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,681.43,504.79
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,633.58,470.71
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,582.16,434.34
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,530.96,397.18
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,475.09,354.79
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,421.47,313.21
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,365.14,269.38
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,311.84,226.88
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,254.7,181.21
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,204.37,140.72
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,153.46,100.87
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,110.23,68.6
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,69.56,41.33
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,38.74,22.42
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,18.48,1.09
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.7,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,28.01,16.86
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,64.55,34.09
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,105.2,60.86
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,155.54,99.08
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,206.33,141.18
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,262.9,188.72
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,317.65,234.62
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,375.75,282.07
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,432.07,327.39
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,489.1,371.89
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,542.64,412.59
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,596.38,452.24
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,647.04,488.26
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,696.05,521.37
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,740.83,549.82
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,783.95,576.65
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,823.3,600.51
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,860.54,622.73
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,892.4,641.4
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,921.55,658.16
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,945.89,673.1
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,967.23,686.15
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,983.04,694.27
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,995.58,700.37
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,1003.85,705.3
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,1008.82,708.28
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,1007.03,705.88
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,1001.99,701.58
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,992.72,696.14
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,980.21,688.96
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,962.61,678.6
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,941.99,666.36
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,916.04,650.67
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,887.34,633.17
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,853.64,612.3
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,817.8,589.86
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,779.58,566.85
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,737.29,540.71
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,690.44,509.92
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,642.78,476.68
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,591.21,440.34
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,539.66,403.03
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,483.29,360.4
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,428.85,318.17
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,372.38,273.97
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,318.56,230.72
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,261.35,184.52
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,209.34,142.13
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,156.4,100.22
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,110.24,65.44
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,66.7,36.79
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,34.79,18.87
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.58,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.94,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,33.87,21.44
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,66.97,41.19
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,103.1,64.99
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,151.49,100.69
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,199.92,139.79
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,254.88,184.82
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,309.3,229.66
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,367.59,276.9
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,422.07,320.33
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,478.84,364.27
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,531.38,403.06
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,584.25,440.79
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,634.53,476.31
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,684.64,510.73
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,727.98,539.29
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,770.01,565.45
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,808.77,588.62
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,845.74,610.21
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,876.3,627.22
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,904.14,642.25
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,928.41,654.78
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,949.99,665.45
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,963.53,671.31
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,973.83,675.2
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,982.02,679.98
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,987.23,683.02
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,984.92,680.12
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,979.65,675.55
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,970.47,670.81
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,958.36,664.32
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,940.03,653.98
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,919.03,641.99
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,895.61,628.43
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,867.08,611.53
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,831.88,590.42
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,795.15,568.07
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,754.44,542.92
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,712.62,516.22
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,666.53,485.29
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,620.0,453.41
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,568.42,417.9
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,517.57,381.99
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,463.62,342.15
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,410.28,301.91
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,355.07,259.91
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,303.35,219.69
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,248.59,176.92
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,199.5,138.38
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,149.83,100.59
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,107.73,69.71
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,68.03,42.36
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,39.09,23.16
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,19.43,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,29.78,18.17
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,48.88,33.2
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,73.1,52.4
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,100.51,74.05
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,128.7,96.46
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,158.62,120.06
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,191.65,145.58
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,226.02,171.63
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,297.26,225.66
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,379.81,287.69
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,416.47,313.48
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,451.59,337.43
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,560.41,419.1
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,688.42,511.89
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,734.29,540.37
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,779.06,568.1
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,751.34,544.24
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,700.74,502.28
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,809.75,580.53
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,918.64,649.8
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,943.28,663.99
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,964.97,676.94
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,978.32,683.29
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,988.07,687.51
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,996.1,692.56
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,1000.97,695.75
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,1000.2,694.46
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,996.3,691.36
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,986.82,686.01
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,974.2,678.82
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,956.57,668.84
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,940.36,659.8
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,914.23,644.41
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,885.46,627.29
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,852.49,607.33
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,817.11,585.64
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,776.33,559.95
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,733.97,532.96
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,687.25,502.45
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,639.74,469.58
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,587.65,433.66
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,535.75,396.82
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,480.39,356.31
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,426.42,315.66
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,369.32,271.39
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,315.08,228.18
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,258.55,182.68
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,206.93,140.7
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,153.77,98.75
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,108.85,64.98
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,65.51,36.14
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,32.92,17.48
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.8,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,28.49,17.03
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,62.96,35.91
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,101.51,61.16
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,151.51,98.5
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,201.13,139.13
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,256.93,185.45
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,311.56,230.47
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,370.73,278.02
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,426.26,322.25
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,483.73,366.57
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,538.21,406.65
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,592.81,445.45
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,643.7,481.14
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,694.1,515.37
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,739.97,544.44
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,784.57,572.23
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,822.01,594.65
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,859.38,616.79
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,891.73,635.68
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,921.54,652.83
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,946.31,668.07
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,968.1,681.47
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,985.78,690.9
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,1000.37,698.46
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,1008.27,703.37
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,1012.84,706.37
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,1011.63,704.7
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,1007.11,701.11
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,997.3,695.2
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,984.2,687.37
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,966.43,677.22
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,945.54,665.11
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,919.79,649.41
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,891.26,631.93
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,856.93,610.84
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,820.29,588.1
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,779.95,563.72
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,737.84,537.82
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,692.37,508.17
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,644.43,475.43
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,592.75,439.51
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,541.0,402.47
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,485.53,360.84
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,430.45,318.41
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,373.04,273.68
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,318.14,229.65
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,260.63,183.05
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,207.84,139.76
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,154.8,97.49
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,109.05,62.87
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,64.03,33.33
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,30.83,15.56
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.58,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,26.56,15.31
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,59.57,33.34
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,97.43,58.12
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,146.15,94.4
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,194.76,133.94
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,249.57,179.15
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,262.49,195.83
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,252.27,191.03
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,349.08,264.7
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,472.79,358.28
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,526.52,398.27
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,580.42,437.53
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,630.87,472.83
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,680.86,506.49
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,725.99,534.87
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,769.67,561.84
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,807.08,584.22
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,844.44,606.32
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,876.52,624.74
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,906.05,641.37
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,930.96,656.32
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,952.97,669.46
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,968.09,676.93
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,979.93,682.44
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,914.63,639.92
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,831.72,579.68
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,918.57,643.85
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,989.37,689.25
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,980.31,683.61
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,968.09,676.74
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,846.0,597.16
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,719.11,506.36
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,810.22,576.75
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,877.5,624.04
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,845.34,603.81
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,808.19,580.85
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,767.67,555.46
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,725.6,528.75
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,678.76,498.18
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,631.31,465.36
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,547.21,404.94
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,473.18,350.8
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,449.24,334.01
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,416.25,308.78
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,354.4,261.23
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,297.3,216.53
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,244.23,174.06
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,195.39,134.5
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,145.99,95.48
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,103.14,63.04
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,62.66,35.56
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,31.46,16.75
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,15.66,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.52,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,24.68,13.68
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,57.35,29.6
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,96.63,54.65
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,146.51,91.66
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,196.24,132.37
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,251.62,178.2
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,305.81,222.98
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,364.88,270.42
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,420.29,314.03
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,477.38,357.41
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,530.99,396.35
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,584.88,434.13
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,634.86,469.18
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,684.15,501.7
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,729.97,531.1
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,774.41,559.25
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,813.9,583.56
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,851.24,606.3
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,884.46,626.58
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,915.04,645.08
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,940.42,661.28
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,962.76,675.63
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,978.55,684.53
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,990.99,691.41
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,893.03,627.92
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,777.42,543.66
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,760.59,533.2
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,737.99,518.42
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,715.53,503.52
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,692.4,488.14
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,830.44,591.72
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,940.76,666.68
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,915.68,650.68
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,887.74,633.62
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,791.2,570.57
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,698.04,502.55
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,642.71,465.76
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,592.9,431.97
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,544.19,398.39
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,496.7,365.17
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,472.48,349.75
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,444.29,330.7
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,429.13,320.15
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,402.3,299.45
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,320.23,237.2
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,253.24,186.58
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,209.63,152.3
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,167.99,119.04
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,128.21,87.55
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,91.89,59.43
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,58.19,35.36
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,30.56,16.58
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,14.84,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,25.29,14.05
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,58.42,32.38
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,96.15,56.48
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,145.64,92.88
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,194.5,132.61
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,249.47,177.92
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,303.76,222.7
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,362.69,270.16
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,417.69,313.69
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,475.17,357.64
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,529.35,397.06
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,584.29,435.6
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,635.02,471.06
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,685.26,504.75
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,729.41,532.79
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,773.41,560.45
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,813.18,586.21
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,850.88,610.54
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,766.15,549.85
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,650.07,462.01
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,807.93,577.1
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,961.64,676.62
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,974.89,682.58
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,984.49,687.38
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,992.71,692.55
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,997.71,695.81
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,896.53,629.74
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,781.58,546.81
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,886.91,625.9
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,973.67,683.85
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,955.32,670.91
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,934.01,656.88
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,746.03,532.31
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,558.62,397.16
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,537.81,384.49
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,516.5,370.69
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,633.36,460.39
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,720.76,526.74
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,673.29,493.59
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,625.64,460.33
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,502.84,371.27
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,399.11,294.51
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,403.27,299.58
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,394.29,292.93
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,332.4,245.66
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,276.41,202.35
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,239.27,171.02
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,199.45,136.67
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,148.49,96.92
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,105.22,64.74
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,63.99,36.97
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,34.11,18.77
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,16.43,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
