Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.35,11.61
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,57.21,29.38
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,97.0,54.61
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,147.61,92.27
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,198.34,133.78
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,254.91,180.57
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,310.04,226.09
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,369.8,273.86
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,425.79,317.77
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,483.46,361.15
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,537.8,400.35
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,592.53,438.06
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,642.55,472.09
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,692.21,503.78
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,738.27,530.92
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,782.8,556.52
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,823.0,582.12
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,861.04,606.27
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,893.6,625.6
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,923.41,643.15
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,948.86,658.46
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,971.26,671.94
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,987.58,681.22
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,1000.55,688.53
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,1009.64,694.58
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,1015.34,698.69
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,1015.17,697.85
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,1011.6,695.06
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,1002.16,689.88
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,989.36,682.75
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,972.69,673.64
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,952.7,662.47
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,926.86,647.31
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,898.11,630.3
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,864.68,610.2
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,828.7,588.33
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,787.65,563.91
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,744.73,537.91
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,697.86,507.76
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,649.78,476.05
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,598.65,440.75
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,546.55,403.73
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,490.8,362.26
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,435.84,320.15
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,377.61,274.96
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,321.61,230.14
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,262.96,182.57
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,209.41,138.43
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,154.71,94.85
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,106.98,58.78
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,61.16,29.23
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,26.63,12.21
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.41,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,20.3,9.89
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,54.63,26.57
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,95.72,52.6
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,146.77,90.54
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,197.59,131.97
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,254.12,178.47
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,310.35,224.5
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,369.12,271.08
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,424.9,314.87
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,482.29,358.37
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,536.84,398.61
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,591.53,437.69
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,642.37,472.98
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,692.49,505.53
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,738.34,534.12
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,782.68,561.36
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,822.78,585.19
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,860.7,607.36
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,893.99,626.39
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,924.56,643.58
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,949.36,658.49
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,971.04,671.53
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,987.19,679.82
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,999.83,686.05
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,1008.47,691.39
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,1013.71,694.79
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,1013.54,693.56
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,1009.96,690.4
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,1000.97,685.54
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,988.61,678.73
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,971.46,669.06
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,951.1,657.45
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,925.28,642.13
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,896.56,625.01
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,860.81,603.64
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,823.06,580.84
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,782.65,557.04
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,740.42,531.68
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,693.57,501.77
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,646.5,470.52
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,594.47,435.05
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,542.29,398.37
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,486.58,357.23
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,431.91,315.67
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,373.1,270.46
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,317.47,226.33
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,259.98,180.14
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,207.05,137.04
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,152.61,94.19
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,105.41,58.91
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,60.91,30.32
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,27.51,15.51
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.48,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,22.02,11.02
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,54.73,28.78
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,94.46,54.32
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,143.86,90.79
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,193.47,131.1
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,249.17,177.0
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,303.29,221.26
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,361.74,267.69
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,417.09,311.23
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,474.95,355.17
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,529.45,394.5
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,584.9,433.03
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,636.02,468.29
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,686.62,501.65
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,731.73,529.52
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,776.81,556.98
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,817.01,582.08
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,855.11,605.68
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,888.47,625.57
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,919.31,643.79
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,944.69,658.15
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,967.03,670.64
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,984.26,679.99
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,998.2,687.4
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,1006.82,692.71
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,1012.04,696.09
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,1011.87,696.65
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,1008.31,695.25
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,999.35,690.3
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,987.04,683.38
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,969.45,671.85
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,948.66,658.41
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,922.92,644.39
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,894.3,628.48
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,858.73,606.69
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,821.2,583.53
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,780.07,557.83
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,737.17,530.72
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,691.42,501.56
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,643.14,469.33
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,591.11,433.67
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,539.0,396.86
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,483.21,355.5
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,428.47,313.75
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,369.9,268.64
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,314.58,224.68
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,257.14,178.44
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,204.29,135.35
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,150.34,92.89
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,103.71,58.07
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,59.46,29.61
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,26.33,14.49
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,12.09,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.47,11.16
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,54.11,29.0
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,92.79,53.9
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,142.5,90.73
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,191.46,130.57
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,246.71,176.26
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,301.45,221.17
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,360.99,268.77
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,416.07,312.38
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,473.65,356.37
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,528.24,396.0
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,583.94,434.88
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,634.97,469.92
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,685.49,502.98
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,730.23,530.46
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,774.91,557.45
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,814.47,580.66
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,851.95,602.24
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,885.37,621.39
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,916.19,638.79
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,940.94,653.68
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,962.66,666.78
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,978.85,675.57
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,991.68,682.4
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,999.66,686.93
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,1004.32,689.58
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,1003.13,687.79
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,998.63,684.14
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,989.84,679.03
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,977.77,672.03
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,960.06,662.06
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,939.28,650.25
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,913.13,634.74
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,884.2,617.5
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,847.42,595.2
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,811.7,573.47
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,771.01,549.48
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,728.69,524.07
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,593.55,429.45
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,476.64,344.12
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,515.27,376.67
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,529.03,389.34
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,472.39,347.42
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,417.67,306.09
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,360.3,262.29
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,305.89,219.5
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,249.29,174.19
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,197.41,132.44
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,145.57,92.14
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,101.27,59.4
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,59.05,31.92
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,28.0,15.54
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,13.37,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,24.24,12.2
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,44.83,29.31
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,72.4,50.84
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,103.29,75.0
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,135.43,100.01
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,172.12,128.87
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,228.32,171.78
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,294.43,222.43
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,360.27,272.89
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,432.5,327.21
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,483.99,364.72
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,538.17,403.2
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,586.23,435.83
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,636.2,468.68
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,684.13,499.63
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,733.16,530.35
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,772.21,554.61
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,809.93,577.34
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,846.75,597.72
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,880.24,615.71
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,905.94,631.13
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,929.1,645.01
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,952.15,658.81
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,972.76,671.08
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,981.93,675.88
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,987.93,678.93
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,989.21,679.66
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,981.62,675.05
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,973.18,670.99
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,966.8,668.26
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,839.91,586.53
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,712.79,497.05
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,692.86,486.88
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,670.63,474.39
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,585.98,416.31
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,510.4,363.37
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,548.05,393.73
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,581.17,420.14
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,607.41,443.0
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,615.35,452.37
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,557.77,412.09
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,502.86,372.96
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,391.99,291.37
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,299.15,222.29
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,259.9,193.15
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,222.0,164.34
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,182.82,134.22
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,146.07,105.68
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,111.32,78.87
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,79.57,54.48
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,51.72,33.55
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,28.33,15.95
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.74,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,25.82,13.13
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,51.83,32.32
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,75.99,52.52
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,95.86,70.26
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,125.51,93.69
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,158.4,119.76
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,169.19,129.04
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,176.47,134.77
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,192.98,147.32
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,208.03,158.49
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,304.95,232.52
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,408.65,309.64
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,406.13,305.99
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,395.54,296.52
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,555.18,417.43
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,728.8,542.49
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,673.69,497.05
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,595.78,436.26
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,731.18,536.02
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,872.09,633.04
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,806.64,582.73
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,726.8,521.97
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,742.09,533.1
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,757.08,543.37
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,866.7,621.89
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,968.32,689.08
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,968.63,688.37
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,965.93,686.76
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,956.75,681.15
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,944.64,673.81
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,928.09,664.11
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,908.66,652.61
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,744.92,541.06
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,583.24,423.61
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,670.26,490.49
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,744.74,545.86
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,615.66,453.46
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,498.54,368.21
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,551.27,411.27
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,586.99,440.13
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,545.02,410.87
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,502.02,380.31
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,431.75,327.33
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,370.39,280.32
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,320.36,241.62
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,271.69,202.9
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,233.89,170.28
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,192.34,133.57
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,141.24,92.83
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,97.78,59.9
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,56.75,32.06
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,25.86,14.22
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,55.56,39.61
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,106.22,79.76
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,110.19,82.33
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,114.13,84.92
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,157.68,118.17
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,201.88,151.15
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,331.04,248.55
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,464.95,345.65
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,470.75,347.05
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,473.48,346.87
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,513.41,374.85
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,554.09,402.89
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,612.96,443.44
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,678.16,487.44
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,705.27,505.38
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,731.83,523.17
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,795.36,567.89
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,863.46,614.73
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,903.98,644.5
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,942.91,673.29
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,944.19,673.67
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,942.78,672.63
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,933.2,666.93
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,921.03,659.65
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,904.3,649.59
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,885.07,637.89
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,858.97,622.44
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,830.91,605.54
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,803.49,588.43
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,773.09,569.1
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,732.88,541.86
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,691.72,513.65
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,645.71,481.64
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,599.49,448.94
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,546.99,411.68
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,496.99,375.36
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,444.01,335.33
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,392.83,295.84
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,337.65,252.85
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,286.28,212.09
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,233.68,169.78
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,185.8,131.19
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,137.24,93.8
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,96.44,63.55
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,58.08,36.41
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,29.71,16.83
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,23.71,10.9
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,51.97,30.31
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,83.29,54.03
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,114.68,79.81
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,153.22,110.73
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,196.23,145.69
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,213.81,162.34
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,222.92,170.61
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,244.26,186.83
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,264.94,201.94
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,366.8,279.55
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,480.03,363.79
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,569.8,431.58
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,670.37,505.94
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,594.21,443.7
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,484.92,357.0
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,455.73,334.53
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,426.89,311.79
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,543.11,394.66
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,659.71,474.35
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,807.93,582.3
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,951.05,677.04
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,773.02,555.54
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,560.95,400.97
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,671.15,480.05
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,781.41,555.43
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,773.54,548.56
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,764.37,541.69
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,794.48,564.35
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,825.81,587.36
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,888.41,636.52
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,932.98,667.28
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,907.56,652.75
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,879.4,636.83
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,756.26,553.16
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,636.28,464.61
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,693.68,513.58
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,727.38,542.75
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,631.54,473.22
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,546.45,409.28
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,451.99,340.46
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,368.52,278.43
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,342.07,259.3
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,314.27,238.25
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,273.03,206.64
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,232.38,174.75
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,191.8,142.42
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,153.14,111.21
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,114.99,80.74
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,80.92,54.04
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,50.46,31.63
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,25.71,13.62
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.92,10.0
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,49.82,28.3
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,86.35,52.55
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,132.85,87.07
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,180.08,125.36
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,234.18,170.2
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,269.39,202.43
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,294.43,224.63
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,344.44,264.31
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,398.59,306.18
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,380.47,291.2
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,345.13,262.12
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,407.3,307.87
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,471.05,353.51
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,495.34,369.01
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,518.29,383.46
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,561.35,413.36
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,605.34,443.39
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,496.36,363.62
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,376.47,275.05
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,497.13,362.03
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,625.52,449.91
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,662.98,473.26
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,700.44,496.77
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,764.62,539.92
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,823.43,578.36
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,770.76,539.58
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,711.84,497.72
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,855.26,600.65
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,973.32,675.37
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,957.46,663.41
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,938.32,651.09
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,912.94,637.63
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,884.75,622.26
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,847.44,600.88
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,806.26,576.68
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,765.08,552.05
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,722.42,525.96
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,676.89,496.8
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,630.0,465.3
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,577.74,428.73
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,525.55,391.18
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,470.83,350.72
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,417.0,309.63
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,359.03,264.41
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,304.04,220.35
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,247.82,174.8
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,196.13,132.45
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,142.98,90.72
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,96.97,56.4
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,54.16,28.53
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,22.71,11.04
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,22.52,9.25
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,49.26,27.6
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,86.07,51.33
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,134.53,86.84
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,183.8,126.78
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,239.08,172.51
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,293.3,217.25
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,352.82,265.27
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,408.43,309.71
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,466.31,354.43
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,520.92,395.39
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,577.0,436.07
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,628.24,472.89
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,679.11,508.5
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,726.31,538.13
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,772.57,566.53
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,810.98,589.51
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,849.49,612.3
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,883.18,631.67
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,914.51,649.36
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,940.09,665.06
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,962.7,678.95
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,982.53,689.75
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,999.34,698.72
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,1008.53,704.91
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,1014.29,709.14
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,1013.58,708.01
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,1009.41,704.88
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,1000.3,699.84
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,987.78,692.78
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,969.96,681.42
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,948.92,668.08
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,922.88,653.99
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,893.93,637.93
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,860.05,617.23
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,823.74,594.78
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,782.19,568.64
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,738.81,540.99
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,690.97,509.92
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,642.13,477.07
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,590.26,440.67
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,537.34,402.44
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,480.62,359.56
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,425.19,316.44
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,365.64,269.45
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,309.34,223.7
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,250.82,175.73
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,197.27,131.37
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,142.96,88.21
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,96.52,53.49
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,52.58,25.64
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.27,9.55
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
