Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,2.46,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,4.82,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,11.08,3.26
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,17.36,8.59
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,24.12,14.28
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,30.89,19.89
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,37.17,24.97
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,43.46,29.96
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,68.64,50.22
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,93.87,70.23
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,120.16,90.62
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,146.54,110.76
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,146.57,110.39
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,146.61,110.09
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,176.59,133.08
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,206.99,156.12
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,229.7,173.02
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,252.56,189.93
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,252.01,188.81
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,251.42,187.77
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,257.69,192.23
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,263.93,196.67
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,244.41,182.01
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,224.84,167.34
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,264.05,196.53
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,303.33,225.32
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,271.04,201.37
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,238.77,177.5
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,259.4,192.96
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,279.97,208.18
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,190.49,141.34
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,101.93,73.85
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,64.93,45.34
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,28.08,16.54
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,169.19,126.57
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,311.14,232.93
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,237.19,177.88
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,164.52,123.26
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,89.14,65.16
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,14.49,6.01
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,189.4,146.53
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,351.86,269.54
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,264.11,201.76
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,184.32,140.8
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,156.79,119.8
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,130.08,98.94
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,102.76,77.39
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,77.49,57.26
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,54.89,38.77
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,32.69,20.29
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,16.41,3.65
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.26
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.78,10.41
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,19.12
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,42.01,29.37
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,54.11,39.48
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,69.12,51.71
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,84.14,63.71
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,89.49,67.81
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,94.85,71.87
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,161.29,124.63
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,229.34,177.24
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,266.64,204.98
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,302.22,231.0
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,307.55,233.71
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,312.34,236.08
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,386.23,290.51
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,462.32,344.55
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,502.91,370.95
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,550.08,400.96
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,592.39,427.87
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,635.19,453.99
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,630.35,446.7
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,624.39,439.16
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,675.11,477.16
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,725.44,514.23
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,613.62,440.81
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,494.62,359.66
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,484.77,354.38
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,474.68,348.1
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,466.78,343.57
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,458.62,338.77
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,399.42,296.68
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,341.11,254.66
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,359.91,269.66
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,377.77,283.68
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,299.78,226.5
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,220.81,167.41
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,256.91,196.1
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,288.29,220.73
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,285.89,219.73
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,280.99,216.67
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,276.05,213.41
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,263.21,203.19
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,223.41,171.71
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,184.48,140.27
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,145.73,108.42
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,109.29,78.34
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,74.78,50.82
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,44.52,27.26
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,19.61,3.92
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,20.74,11.47
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,37.66,25.24
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,122.44,93.27
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,211.73,162.78
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,197.81,150.97
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,184.18,139.53
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,257.41,195.65
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,331.21,250.92
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,459.92,347.76
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,599.86,449.18
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,657.79,490.39
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,723.87,537.01
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,755.3,557.71
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,785.26,577.47
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,754.75,553.22
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,724.48,529.22
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,601.47,440.64
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,474.09,347.06
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,635.68,465.4
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,797.69,578.23
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,905.11,658.58
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,992.44,717.09
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,982.39,710.15
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,968.95,701.88
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,775.36,569.78
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,574.11,420.07
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,567.37,417.25
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,559.46,412.68
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,576.02,426.79
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,593.06,440.89
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,560.62,418.66
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,527.26,395.74
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,578.78,438.95
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,603.74,461.06
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,548.25,419.86
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,493.24,378.29
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,433.42,331.32
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,376.14,285.15
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,315.53,235.94
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,259.16,189.02
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,199.57,139.49
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,146.66,96.03
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,94.83,56.72
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,54.53,29.01
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,17.98,1.04
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,15.24,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,31.66,13.85
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,65.87,38.13
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,113.39,72.38
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,162.21,111.5
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,219.82,159.29
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,276.6,207.07
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,338.51,258.52
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,355.12,274.96
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,352.85,274.11
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,452.66,352.82
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,572.72,445.65
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,563.02,434.9
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,529.55,405.58
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,648.5,497.45
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,777.59,590.6
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,816.88,615.14
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,856.76,640.23
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,891.6,661.88
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,924.01,681.74
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,950.18,698.12
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,973.23,712.42
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,990.61,723.33
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,1004.56,732.09
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,1012.48,737.0
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,1016.86,739.73
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,1015.65,737.41
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,1010.86,732.9
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,1000.04,725.73
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,985.74,716.43
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,966.12,704.08
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,943.26,689.67
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,914.43,670.97
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,882.74,650.38
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,843.92,624.91
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,806.25,600.14
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,761.71,571.37
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,715.59,541.19
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,663.31,504.76
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,610.75,466.22
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,554.8,424.84
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,499.38,382.81
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,438.35,334.76
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,379.91,287.57
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,318.23,237.4
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,260.84,189.6
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,200.86,140.04
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,147.61,96.49
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,94.59,56.45
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,53.66,28.43
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,17.58,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,13.27,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,31.29,11.45
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,68.64,35.85
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,120.68,72.89
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,172.86,115.51
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,233.21,166.39
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,292.29,217.02
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,357.47,271.77
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,416.56,321.26
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,477.71,370.94
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,536.24,416.55
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,594.67,460.68
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,647.98,499.56
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,700.5,535.19
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,748.68,566.6
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,795.25,596.4
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,836.64,623.45
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,875.64,648.68
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,909.8,669.16
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,941.01,687.53
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,966.19,702.96
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,988.02,716.23
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,1002.84,723.79
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,1013.84,729.0
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,1020.88,732.94
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,1024.26,734.67
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,1022.0,733.22
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,1016.1,729.59
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,882.7,640.44
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,736.87,532.75
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,854.73,623.77
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,944.67,685.61
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,915.51,666.28
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,883.45,645.84
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,761.43,562.8
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,640.04,472.69
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,539.57,401.48
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,442.53,330.86
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,543.73,412.02
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,607.96,462.81
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,551.79,421.02
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,496.12,379.05
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,435.57,331.54
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,377.25,284.54
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,315.88,234.64
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,258.68,186.98
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,198.42,137.31
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,146.11,94.67
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,92.34,54.1
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,51.23,26.04
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,15.98,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,29.95,10.34
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,67.99,36.16
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,119.0,72.89
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,170.71,114.94
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,230.77,165.37
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,246.98,186.04
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,238.39,183.37
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,277.35,214.47
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,316.37,244.71
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,439.06,339.98
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,585.83,450.53
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,639.34,487.82
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,692.33,523.52
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,738.37,552.3
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,785.15,581.03
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,826.58,606.81
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,865.79,630.82
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,899.68,649.82
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,930.83,666.84
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,956.33,681.45
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,978.58,694.02
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,994.92,703.51
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,1007.82,711.01
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,1015.73,715.55
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,1020.04,718.03
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,1017.67,715.12
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,1011.68,710.17
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,1000.12,703.37
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,985.05,694.54
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,964.56,682.44
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,940.77,668.35
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,911.59,650.86
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,879.54,631.51
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,670.6,491.36
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,470.0,344.08
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,475.89,351.91
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,477.96,355.73
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,430.23,321.74
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,384.06,288.65
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,356.11,269.34
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,326.7,248.32
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,355.5,270.56
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,357.89,269.76
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,306.46,227.46
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,254.77,183.74
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,194.89,134.13
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,142.44,91.17
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,89.65,51.59
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,48.19,23.46
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,14.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,13.27,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,27.74,10.18
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,61.93,35.53
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,108.89,69.47
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,157.21,107.91
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,214.12,154.48
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,270.17,200.77
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,330.52,249.62
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,387.19,294.7
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,446.92,340.48
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,502.87,381.47
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,560.41,422.0
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,553.84,412.42
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,526.06,387.52
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,635.39,465.05
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,756.96,544.07
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,798.31,568.52
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,837.84,592.72
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,790.61,560.15
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,722.58,511.06
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,781.54,552.5
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,847.57,596.29
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,846.61,594.23
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,843.13,591.38
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,866.07,607.3
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,887.11,621.75
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,896.97,629.46
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,904.53,635.88
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,940.47,665.39
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,964.44,681.41
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,943.73,669.98
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,919.96,656.99
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,891.01,640.55
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,859.41,622.23
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,823.44,600.77
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,785.06,577.41
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,716.9,533.5
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,650.46,487.16
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,535.44,403.65
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,427.79,323.65
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,404.25,308.04
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,373.79,286.21
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,316.27,242.22
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,261.04,199.47
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,219.6,166.9
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,179.71,134.8
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,139.37,101.86
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,101.85,71.18
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,66.83,43.75
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,36.73,20.42
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,15.7,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.78,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,26.99,8.74
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,62.35,34.68
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,109.88,68.93
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,158.86,108.08
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,217.47,156.21
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,272.38,201.79
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,332.32,250.32
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,389.27,294.7
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,449.11,339.19
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,505.24,378.88
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,562.76,417.52
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,615.18,454.64
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,666.76,490.49
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,713.49,520.54
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,758.85,548.81
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,800.12,575.26
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,839.5,600.4
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,872.81,621.14
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,903.52,640.19
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,812.17,578.67
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,693.52,493.81
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,687.05,490.35
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,679.03,484.8
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,844.51,604.22
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,989.1,698.35
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,992.28,700.02
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,985.96,697.44
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,974.74,691.36
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,960.23,683.32
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,837.52,603.01
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,714.28,514.99
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,794.41,577.83
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,853.28,620.11
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,815.09,595.8
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,775.11,570.9
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,730.17,541.66
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,685.06,511.63
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,633.35,475.67
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,581.73,438.94
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,400.48,304.67
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,243.51,184.66
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,314.5,240.33
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,355.16,267.89
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,295.51,219.55
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,239.28,173.44
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,181.27,126.13
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,130.67,85.29
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,80.88,48.05
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,42.41,21.17
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,25.61,7.58
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,61.08,34.49
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,108.12,68.88
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,156.64,107.77
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,213.65,154.8
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,269.36,201.54
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,329.3,250.93
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,385.99,296.94
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,445.67,343.91
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,502.12,387.2
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,560.28,430.52
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,613.04,469.45
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,665.76,507.48
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,713.22,539.78
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,760.92,571.01
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,801.56,597.74
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,840.24,622.98
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,874.95,645.42
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,902.79,663.22
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,927.79,678.89
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,949.79,692.61
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,963.48,699.88
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,979.67,708.91
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,986.48,713.32
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,989.89,715.72
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,988.32,715.03
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,983.32,712.27
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,972.51,705.55
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,958.4,696.8
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,938.44,684.61
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,915.36,670.39
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,778.15,575.63
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,646.07,477.01
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,719.19,536.82
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,769.23,576.82
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,663.23,500.67
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,565.94,428.22
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,435.36,331.21
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,318.5,242.13
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,413.56,319.1
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,469.68,362.71
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,411.47,316.16
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,355.26,270.45
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,295.04,220.99
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,239.49,174.42
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,180.16,125.02
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,129.49,83.54
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,79.28,46.07
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,40.81,19.33
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,24.65,6.38
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,59.54,32.88
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,107.08,67.31
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,97.17,67.89
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,64.76,47.65
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,115.49,88.32
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,168.98,130.67
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,238.23,185.19
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,314.51,244.96
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,428.71,335.04
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,564.62,440.23
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,533.71,412.92
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,469.66,359.74
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,422.23,321.74
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,362.2,273.72
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,508.15,384.9
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,663.94,498.91
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,652.6,486.92
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,630.8,468.39
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,668.33,495.18
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,712.73,526.17
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,404.56,304.11
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,95.18,67.96
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,554.73,424.57
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,998.19,730.89
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,995.63,726.65
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,989.51,723.18
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,978.29,716.09
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,963.62,706.83
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,942.28,693.23
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,917.81,677.59
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,888.82,660.26
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,857.0,640.9
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,704.05,532.12
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,554.71,417.41
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,503.22,380.42
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,453.47,343.96
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,538.44,413.68
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,587.14,453.81
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,436.37,337.5
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,309.69,238.48
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,350.63,270.73
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,358.86,273.57
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,297.92,222.66
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,241.31,174.49
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,181.99,124.66
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,130.37,82.1
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,78.7,43.55
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,39.62,16.89
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
