Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,24.34,5.23
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,59.52,32.04
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,107.29,66.58
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,157.29,106.92
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,215.12,155.09
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,243.91,184.09
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,257.66,198.35
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,287.67,223.06
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,310.6,241.1
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,371.05,287.25
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,433.37,333.89
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,487.61,373.53
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,544.33,414.21
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,581.39,439.3
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,617.1,463.07
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,621.74,464.18
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,621.83,462.11
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,688.82,510.95
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,764.61,564.66
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,724.93,533.47
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,678.8,498.22
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,724.6,529.83
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,763.38,555.92
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,756.14,550.04
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,747.4,543.47
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,786.86,573.11
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,830.16,604.72
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,900.77,659.35
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,952.62,694.31
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,871.63,640.22
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,783.77,575.14
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,825.95,611.93
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,850.79,631.3
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,500.95,383.38
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,157.24,116.52
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,152.44,113.53
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,147.73,110.14
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,232.11,176.2
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,310.89,236.54
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,334.45,256.11
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,348.14,267.4
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,319.52,245.05
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,286.46,218.31
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,237.43,179.07
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,191.67,141.84
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,144.81,103.61
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,102.95,69.83
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,63.37,39.7
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,31.42,14.78
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.85,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,17.38,2.72
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,41.41,26.22
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,68.72,48.2
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,101.05,74.23
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,136.58,103.05
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,190.82,145.51
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,256.8,197.39
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,324.63,250.4
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,400.04,308.53
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,413.8,318.11
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,420.26,321.13
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,530.54,405.31
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,658.53,499.49
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,707.09,531.83
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,753.74,561.63
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,794.39,587.83
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,833.18,612.59
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,651.39,481.82
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,428.24,313.35
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,423.95,310.69
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,419.22,306.86
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,474.5,346.43
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,530.21,385.49
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,766.4,559.19
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,980.58,703.25
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,978.37,700.4
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,972.84,697.44
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,615.27,456.09
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,235.63,172.86
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,587.57,441.21
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,900.58,655.71
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,870.78,634.02
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,838.51,613.44
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,801.59,589.69
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,764.38,565.63
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,718.47,535.17
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,671.53,502.7
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,620.59,466.85
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,569.41,430.02
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,513.36,389.21
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,458.52,348.15
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,345.32,261.87
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,253.27,191.48
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,246.35,183.68
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,226.43,162.74
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,169.03,116.05
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,119.47,76.55
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,70.45,40.6
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,32.91,13.26
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,22.37,2.91
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,57.88,32.17
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,104.57,66.34
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,152.98,104.96
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,209.92,151.67
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,264.72,197.4
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,326.57,247.86
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,383.05,293.21
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,442.59,339.51
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,498.6,381.16
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,556.15,422.49
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,608.76,460.52
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,661.41,497.67
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,709.17,529.44
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,754.7,557.87
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,713.88,524.75
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,650.36,474.56
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,642.19,466.55
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,623.82,451.29
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,551.1,399.18
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,467.6,338.91
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,728.41,531.04
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,974.19,694.63
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,800.84,575.23
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,606.52,434.69
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,801.38,578.69
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,975.89,695.82
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,963.99,686.99
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,948.89,677.88
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,926.4,664.14
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,901.1,648.65
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,871.59,630.07
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,839.59,609.85
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,787.79,576.69
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,735.37,540.65
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,619.14,458.58
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,512.99,381.78
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,425.37,318.61
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,348.95,262.24
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,244.78,184.85
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,149.3,112.03
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,130.85,98.24
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,112.51,84.2
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,93.95,69.92
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,75.45,55.37
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,57.98,41.33
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,40.57,27.07
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,25.58,14.57
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,10.61,1.05
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.41,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.41,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.79,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,27.03,16.5
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,48.31,33.7
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,36.23,23.73
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,24.15,13.86
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,71.11,51.2
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,118.35,87.85
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,130.61,96.8
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,142.89,105.73
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,360.36,270.6
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,579.84,424.91
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,640.97,463.96
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,697.84,500.55
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,590.46,425.0
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,476.74,344.06
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,440.97,318.81
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,404.64,292.51
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,594.32,427.91
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,784.58,554.89
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,804.63,567.98
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,828.75,585.23
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,873.85,618.29
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,914.95,647.88
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,896.08,636.67
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,874.43,624.35
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,539.26,397.52
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,204.1,149.5
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,298.92,221.63
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,388.66,287.27
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,406.04,301.73
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,424.33,317.03
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,286.41,215.5
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,158.24,118.08
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,183.23,138.52
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,208.88,159.0
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,283.35,216.82
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,328.12,247.5
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,268.87,199.53
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,214.89,155.4
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,158.48,109.72
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,110.37,71.66
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,63.49,37.08
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,27.66,8.65
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,21.19,0.53
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,55.12,31.17
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,100.76,64.78
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,148.79,103.05
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,205.48,149.48
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,260.49,194.86
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,321.67,244.32
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,340.21,261.41
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,341.17,262.87
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,438.97,337.98
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,554.74,424.16
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,606.86,460.19
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,659.07,495.43
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,558.68,417.36
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,417.86,308.66
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,477.53,351.88
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,533.74,390.94
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,591.01,429.83
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,650.03,469.08
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,574.16,414.53
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,486.84,351.97
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,582.55,420.12
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,672.09,481.48
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,693.35,495.72
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,713.77,509.94
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,843.92,602.63
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,958.12,678.84
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,945.06,670.29
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,929.04,661.17
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,780.62,560.87
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,629.77,453.75
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,448.22,328.09
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,261.93,192.4
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,224.81,165.82
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,188.07,138.73
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,442.21,336.36
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,653.38,491.27
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,546.35,411.72
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,451.44,341.12
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,454.46,345.85
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,442.04,337.29
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,380.59,289.34
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,324.46,244.48
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,265.08,196.68
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,211.13,152.51
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,154.06,106.71
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,105.22,68.5
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,60.02,35.07
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,24.8,5.71
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,18.7,0.0
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,52.65,30.38
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,96.71,63.18
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,144.29,100.75
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,199.55,145.56
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,253.22,189.79
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,312.73,238.17
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,368.71,283.02
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,428.18,329.42
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,482.7,371.0
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,541.23,414.4
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,593.28,452.51
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,645.73,490.08
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,693.09,522.29
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,739.9,553.39
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,780.92,580.66
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,820.41,606.14
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,854.63,626.65
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,886.78,645.62
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,807.39,587.23
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,712.5,515.75
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,604.42,438.7
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,492.44,357.17
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,626.8,454.44
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,761.21,547.34
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,639.59,461.73
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,517.81,375.06
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,630.14,457.38
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,738.35,533.66
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,664.1,481.66
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,598.59,435.74
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,731.13,537.02
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,832.99,611.05
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,793.4,584.94
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,750.49,557.3
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,631.0,471.95
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,523.56,392.82
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,548.41,415.03
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,554.05,421.6
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,497.53,379.73
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,442.47,338.07
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,382.75,291.16
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,324.42,244.25
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,264.55,195.74
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,210.24,151.01
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,153.52,105.13
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,105.36,67.2
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,58.79,33.26
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,23.76,2.96
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,21.26,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,57.1,29.19
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,107.45,65.06
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,157.99,105.87
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,217.84,155.99
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,275.69,205.55
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,339.44,259.15
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,342.01,264.82
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,314.14,243.41
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,433.73,337.53
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,576.08,446.77
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,628.97,484.91
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,679.29,519.43
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,612.28,464.42
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,505.08,378.03
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,518.22,386.7
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,529.58,393.51
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,535.68,395.97
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,540.47,397.52
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,439.31,324.09
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,336.17,247.97
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,550.53,406.87
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,761.71,554.99
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,887.0,647.99
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,994.0,719.42
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,872.0,634.87
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,732.18,529.9
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,630.33,459.76
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,529.87,388.38
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,611.22,449.48
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,687.32,505.1
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,518.92,384.22
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,357.68,265.07
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,329.05,244.89
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,295.74,220.71
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,277.02,207.71
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,258.34,194.59
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,258.91,195.74
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,254.65,193.16
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,306.75,235.4
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,345.14,265.52
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,300.76,230.68
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,256.78,195.57
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,244.83,182.77
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,217.13,154.63
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,158.14,105.86
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,107.53,65.51
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,58.16,30.58
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,22.86,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.36,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,16.34,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,40.0,24.08
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,69.11,47.1
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,103.2,74.6
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,141.06,105.39
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,199.28,151.17
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,267.26,205.06
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,301.72,233.07
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,332.04,256.6
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,330.58,254.55
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,320.27,244.92
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,486.93,376.03
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,673.09,516.4
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,722.09,548.05
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,767.38,577.34
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,808.32,604.26
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,847.06,629.48
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,880.46,649.64
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,911.14,667.83
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,856.75,629.48
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,773.33,564.65
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,886.16,648.5
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,983.54,711.19
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,990.51,714.85
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,993.88,716.92
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,990.15,714.54
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,982.84,710.0
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,897.92,654.41
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,802.73,583.82
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,729.71,533.01
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,664.87,486.7
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,769.16,570.27
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,844.53,626.3
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,795.27,593.14
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,745.13,559.76
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,698.81,528.18
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,651.61,494.64
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,599.76,457.25
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,547.9,419.0
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,490.41,376.13
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,434.6,333.36
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,374.56,285.69
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,316.58,238.65
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,256.22,189.56
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,202.05,144.91
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,144.33,98.82
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,96.44,61.96
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,52.41,29.89
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,20.2,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,19.63,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,52.69,28.91
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,98.29,62.08
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,146.75,100.37
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,205.18,148.34
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,260.34,194.72
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,323.28,246.72
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,380.77,293.64
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,441.62,341.89
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,498.46,385.86
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,557.13,429.98
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,609.66,469.09
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,662.21,507.34
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,709.26,539.39
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,756.53,570.24
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,599.46,452.45
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,397.97,296.15
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,649.42,488.43
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,900.63,662.87
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,925.63,676.95
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,947.62,690.5
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,962.03,697.99
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,978.96,707.22
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,985.72,711.02
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,988.94,712.72
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,985.18,710.32
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,977.92,705.82
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,867.36,631.18
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,742.86,539.13
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,836.42,612.2
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,901.84,658.4
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,721.61,532.88
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,539.9,397.16
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,665.58,495.84
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,756.83,564.46
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,710.43,532.59
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,662.87,499.78
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,535.77,405.25
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,425.24,321.31
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,445.22,338.83
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,443.64,337.85
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,381.73,288.69
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,323.7,241.72
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,262.08,191.78
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,205.3,145.09
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,146.45,98.06
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,97.92,60.71
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,51.48,27.58
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,18.29,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,9.34,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,17.51,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,50.16,28.88
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,95.18,62.33
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,143.75,100.34
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,201.68,147.23
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,258.24,193.74
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,325.41,248.5
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,383.8,295.9
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,445.77,344.77
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,505.61,390.87
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,568.71,438.11
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,622.37,477.85
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,674.93,515.92
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,725.29,549.63
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,775.17,581.8
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,816.36,608.68
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,855.45,633.97
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,886.08,652.35
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,918.29,671.72
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,943.33,687.35
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,965.21,700.97
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,980.98,709.23
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,993.27,715.34
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,999.48,719.07
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,1002.13,720.67
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,998.27,717.08
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,990.86,711.37
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,977.44,703.07
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,960.62,692.7
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,937.79,678.48
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,911.92,662.34
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,885.55,645.64
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,851.82,624.03
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,810.96,597.76
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,768.18,569.99
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,720.81,539.69
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,672.27,507.74
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,617.74,468.47
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,564.02,428.89
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,505.55,385.37
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,448.44,341.64
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,385.52,291.73
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,326.29,243.56
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,263.47,192.75
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,206.76,146.01
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,145.56,96.9
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,96.44,59.06
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,49.7,25.82
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,17.14,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
