Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,15.57,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,47.73,27.78
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,90.68,60.46
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,137.27,96.77
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,195.22,143.4
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,250.74,188.76
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,315.11,241.1
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,371.96,287.11
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,434.6,336.37
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,493.3,381.59
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,555.51,428.26
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,608.47,467.57
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,661.61,506.18
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,712.15,541.14
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,761.16,572.94
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,802.38,600.05
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,841.68,625.68
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,877.97,647.79
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,912.12,668.27
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,936.86,683.48
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,953.07,693.13
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,973.99,704.86
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,991.83,714.55
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,997.54,717.92
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,999.63,719.18
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,996.58,715.82
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,989.93,710.3
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,977.27,702.21
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,961.13,692.02
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,938.7,678.12
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,913.07,662.19
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,881.72,642.23
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,847.63,620.45
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,807.22,594.54
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,768.02,569.28
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,720.68,539.04
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,672.02,507.45
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,618.72,469.18
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,565.18,429.76
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,506.3,385.88
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,448.75,341.68
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,386.79,292.94
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,327.97,245.19
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,264.84,193.21
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,207.47,145.12
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,147.52,96.4
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,97.7,57.59
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,48.58,23.06
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,17.44,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,16.85,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,50.1,26.43
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,97.04,60.41
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,127.83,89.37
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,153.13,113.49
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,194.58,147.32
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,238.77,182.67
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,224.77,173.11
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,198.79,152.69
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,246.29,188.99
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,296.39,226.43
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,272.63,207.5
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,241.78,183.18
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,426.01,324.39
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,622.07,466.21
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,646.55,481.08
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,668.55,495.29
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,782.65,580.0
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,895.58,656.87
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,919.66,671.79
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,940.73,685.59
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,956.35,694.57
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,974.73,705.44
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,980.23,709.04
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,982.2,710.6
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,980.02,709.63
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,974.28,706.51
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,961.23,698.76
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,944.79,688.93
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,922.55,674.0
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,897.17,657.07
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,796.49,589.59
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,688.55,510.11
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,735.69,549.89
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,755.8,566.64
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,709.27,536.23
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,661.46,504.87
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,607.28,465.63
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,553.24,425.48
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,428.56,330.42
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,325.11,250.35
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,332.03,254.77
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,317.94,239.63
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,255.83,188.06
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,199.6,140.68
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,139.96,92.07
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,90.47,53.62
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,44.78,20.87
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,14.92,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,15.99,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,50.44,26.07
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,98.26,61.32
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,148.05,101.47
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,208.93,152.22
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,265.9,200.43
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,328.6,252.1
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,387.08,299.61
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,448.74,347.79
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,505.43,389.84
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,563.27,430.91
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,616.71,468.32
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,669.07,503.75
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,717.03,534.47
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,763.74,563.25
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,805.3,589.28
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,844.9,613.79
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,878.14,632.72
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,908.76,649.85
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,933.78,664.65
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,955.71,677.58
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,973.3,687.16
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,993.44,698.41
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,1000.07,702.09
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,1003.03,703.79
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,999.71,702.45
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,992.69,699.01
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,980.17,691.65
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,964.09,682.23
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,942.03,668.4
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,916.65,652.53
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,885.5,635.05
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,851.49,615.61
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,809.2,589.75
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,765.3,562.51
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,721.24,534.42
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,672.8,502.93
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,619.4,465.91
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,565.51,427.3
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,506.77,384.12
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,449.04,340.26
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,387.13,291.35
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,327.71,242.89
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,264.45,191.28
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,206.82,143.17
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,146.01,93.57
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,94.98,53.75
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,45.56,18.96
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,14.33,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,18.86,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,52.4,25.6
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,102.98,62.24
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,154.2,103.14
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,215.2,153.47
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,272.87,201.88
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,335.71,253.28
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,394.9,301.16
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,457.0,349.77
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,514.09,392.45
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,571.43,433.84
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,523.7,395.56
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,439.96,329.79
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,475.05,354.16
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,510.01,377.29
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,547.08,402.56
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,584.39,427.69
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,572.16,416.59
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,556.93,403.75
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,761.63,553.36
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,957.76,681.72
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,849.6,606.89
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,718.35,511.23
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,862.79,616.61
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,992.13,699.52
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,987.48,695.93
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,979.31,691.64
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,965.59,683.48
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,948.49,673.33
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,925.07,659.75
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,903.4,647.32
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,871.29,627.65
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,836.55,606.27
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,708.18,519.46
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,584.24,429.7
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,632.57,470.72
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,656.79,492.91
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,602.74,454.16
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,548.08,414.55
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,489.54,371.45
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,432.49,328.1
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,370.13,278.91
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,311.53,231.39
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,248.89,180.47
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,192.5,133.9
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,132.62,86.28
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,84.98,50.14
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,40.24,17.01
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,11.33,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,16.4,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,48.59,24.55
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,95.97,59.21
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,145.47,98.38
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,206.16,148.05
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,246.54,184.04
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,284.52,216.48
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,315.56,242.02
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,343.14,263.18
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,347.34,265.4
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,346.28,262.73
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,394.33,297.81
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,444.4,333.38
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,384.91,287.25
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,312.43,231.55
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,347.62,256.88
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,383.34,281.68
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,374.19,273.61
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,364.45,265.45
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,485.47,351.88
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,617.02,441.09
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,606.25,430.96
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,594.31,421.41
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,578.94,411.1
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,554.7,394.93
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,582.18,414.38
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,600.71,427.51
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,629.26,448.61
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,655.93,468.32
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,678.1,485.28
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,689.74,495.42
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,771.7,558.35
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,826.38,597.26
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,684.92,501.73
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,550.97,404.66
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,464.64,344.24
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,389.46,289.95
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,482.07,363.39
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,538.81,407.36
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,480.5,363.88
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,423.76,320.85
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,361.41,272.35
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,303.01,225.45
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,241.49,175.16
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,185.2,128.58
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,127.07,82.39
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,80.13,46.88
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,36.03,13.95
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,15.38,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,47.34,23.4
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,93.99,57.64
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,142.71,96.11
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,202.46,144.87
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,258.8,191.84
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,321.51,243.1
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,378.96,289.47
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,439.54,336.81
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,495.59,379.54
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,552.68,421.77
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,605.19,460.32
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,656.55,497.28
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,703.05,528.56
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,748.22,557.86
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,789.0,584.43
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,827.84,609.54
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,860.08,629.19
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,889.67,647.05
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,913.94,662.36
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,935.2,675.8
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,951.99,685.42
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,965.57,693.06
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,970.65,696.4
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,972.26,697.71
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,968.03,694.01
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,960.37,688.26
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,754.28,549.53
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,531.52,387.02
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,726.26,534.72
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,881.88,643.7
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,850.44,622.51
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,816.49,600.93
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,776.64,575.44
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,734.88,548.41
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,687.78,516.96
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,640.72,483.91
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,588.28,446.13
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,535.49,407.16
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,477.44,363.74
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,420.91,320.17
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,361.34,273.09
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,304.33,226.54
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,242.07,175.1
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,186.11,128.32
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,128.4,81.76
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,80.52,45.0
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,29.39,7.91
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,10.55,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,41.58,21.78
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,81.16,52.84
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,127.23,89.13
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,181.19,132.51
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,233.7,175.05
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,294.56,223.26
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,349.6,266.16
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,408.37,310.61
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,462.59,349.77
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,519.16,389.26
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,570.12,425.75
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,621.77,462.06
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,669.28,494.13
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,714.04,523.83
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,753.97,550.64
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,792.6,576.34
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,824.02,596.23
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,853.3,614.61
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,876.75,629.59
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,897.73,642.94
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,775.68,555.74
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,634.32,453.86
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,701.13,501.79
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,759.28,542.12
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,841.56,601.54
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,915.44,654.39
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,901.86,645.22
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,885.62,635.12
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,859.03,617.93
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,830.59,599.53
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,798.59,579.02
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,763.37,556.23
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,735.61,539.5
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,702.38,518.68
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,655.07,487.4
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,607.47,455.22
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,553.94,417.41
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,503.04,380.49
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,445.3,337.79
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,389.9,295.74
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,332.81,250.98
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,278.67,207.41
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,219.52,159.86
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,166.86,117.21
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,112.35,74.08
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,67.86,40.07
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,27.51,6.64
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,13.43,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,45.77,21.6
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,92.74,56.35
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,142.37,95.41
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,203.16,144.54
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,259.5,190.24
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,321.89,238.9
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,379.59,284.26
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,440.44,330.55
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,496.86,372.24
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,554.43,413.46
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,607.62,449.51
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,659.58,483.6
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,706.5,512.57
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,752.24,539.55
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,669.22,479.47
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,552.29,394.23
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,595.78,423.61
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,647.33,456.05
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,598.16,421.3
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,552.95,389.6
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,769.04,541.21
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,969.17,664.3
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,974.66,665.63
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,976.6,667.62
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,972.56,667.09
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,965.0,664.54
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,950.99,657.33
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,933.62,648.17
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,911.48,636.11
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,886.19,622.09
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,854.92,604.84
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,824.87,588.13
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,782.96,563.41
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,739.41,537.21
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,691.72,507.33
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,642.95,475.25
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,589.29,438.16
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,536.1,400.25
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,477.12,357.33
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,419.63,314.05
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,357.98,265.71
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,299.71,218.62
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,237.52,168.58
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,181.81,123.0
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,123.17,76.63
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,75.25,40.63
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,26.78,2.89
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,14.13,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,46.92,20.88
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,96.14,57.2
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,146.53,97.25
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,206.95,146.95
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,264.33,194.87
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,327.13,245.7
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,385.33,291.61
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,446.51,337.44
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,502.73,376.34
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,559.67,413.01
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,612.16,448.62
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,665.03,483.43
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,621.76,448.44
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,551.54,395.13
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,517.72,371.52
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,484.12,346.97
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,687.79,492.95
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,894.44,625.38
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,918.87,637.93
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,940.21,650.89
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,954.61,659.75
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,965.58,666.72
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,970.92,669.65
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,972.77,670.67
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,968.64,668.44
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,961.03,664.21
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,946.59,656.54
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,928.86,646.96
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,906.03,634.25
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,880.21,619.66
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,535.76,392.66
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,185.87,134.59
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,477.82,357.67
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,724.24,529.97
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,676.22,496.21
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,627.43,463.11
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,573.62,425.93
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,520.16,387.9
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,461.3,345.16
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,404.35,302.44
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,343.7,255.13
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,286.84,209.52
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,223.75,159.34
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,169.18,115.29
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,112.96,71.42
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,67.65,37.65
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,25.37,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,11.8,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,43.42,20.37
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,88.08,54.45
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,136.2,92.3
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,194.41,139.82
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,249.45,185.69
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,312.55,237.22
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,370.04,283.45
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,430.98,330.89
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,486.53,372.87
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,543.56,414.57
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,596.08,451.26
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,648.72,486.74
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,695.57,517.33
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,741.29,545.42
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,781.44,569.74
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,817.43,590.92
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,849.46,608.0
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,878.98,623.14
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,902.93,635.06
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,923.96,644.89
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,948.43,655.19
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,964.64,660.09
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,902.48,620.46
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,823.15,564.39
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,794.49,545.25
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,771.64,528.9
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,805.01,552.84
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,828.35,569.97
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,865.08,597.29
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,880.85,606.8
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,793.85,554.77
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,703.48,495.15
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,727.69,517.84
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,733.3,524.94
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,647.7,469.67
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,566.65,414.66
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,555.57,409.79
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,530.16,393.29
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,470.9,350.64
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,413.2,307.75
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,351.46,259.77
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,293.18,212.95
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,230.73,162.58
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,175.01,117.0
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,116.51,71.32
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,69.01,36.04
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,24.17,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
