Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,12.23,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,44.31,18.88
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,94.55,56.02
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,145.28,96.07
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,206.65,146.43
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,264.85,195.15
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,329.64,248.19
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,389.09,296.33
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,451.54,345.04
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,508.74,387.53
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,567.35,429.31
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,620.38,466.95
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,673.02,502.75
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,720.87,532.1
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,767.26,559.75
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,804.39,581.09
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,842.56,602.8
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,875.38,621.24
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,905.45,637.82
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,929.49,652.95
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,950.25,666.16
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,965.43,674.63
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,977.14,681.07
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,982.54,684.65
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,984.3,686.16
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,979.35,684.16
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,970.76,680.03
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,956.73,672.15
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,939.23,662.19
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,916.0,649.05
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,889.6,633.84
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,856.54,613.89
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,820.8,592.07
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,780.19,566.83
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,737.54,539.94
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,692.35,511.81
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,642.99,479.7
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,588.44,440.82
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,533.85,400.88
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,474.06,356.39
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,415.92,311.71
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,353.28,262.31
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,294.17,214.19
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,231.02,162.71
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,174.69,116.21
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,115.06,69.36
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,67.58,34.06
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,22.81,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,12.68,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,45.67,18.69
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,96.79,56.78
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,148.58,97.93
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,210.92,149.3
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,270.33,199.07
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,336.18,252.78
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,396.02,300.94
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,458.4,349.13
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,516.83,391.73
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,576.32,433.1
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,630.09,470.55
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,683.36,505.97
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,728.34,533.82
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,774.26,561.93
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,815.37,587.66
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,854.17,611.76
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,886.39,630.79
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,915.67,647.93
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,939.91,662.17
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,960.83,674.4
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,975.88,682.27
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,987.34,688.05
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,992.19,690.76
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,993.34,691.39
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,988.35,687.01
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,979.69,680.58
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,965.45,672.29
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,947.7,661.96
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,923.73,648.35
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,896.57,632.75
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,863.6,612.5
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,827.89,590.48
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,784.71,563.89
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,737.03,534.06
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,688.48,504.29
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,638.89,471.9
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,583.44,433.11
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,528.85,393.8
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,468.82,349.81
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,410.52,305.65
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,347.2,255.9
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,287.87,207.95
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,224.48,157.17
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,168.23,111.55
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,109.25,66.12
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,62.17,31.36
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,21.42,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,7.42,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,38.87,16.77
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,83.8,52.55
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,132.35,90.52
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,190.62,137.37
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,185.6,139.33
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,159.12,121.2
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,281.2,215.13
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,433.31,329.31
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,364.56,277.13
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,265.41,199.87
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,283.46,212.78
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,300.97,224.57
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,375.98,279.22
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,461.02,339.2
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,497.15,363.76
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,533.67,388.67
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,542.17,392.66
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,549.31,395.9
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,550.71,396.42
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,551.09,396.29
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,598.49,428.96
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,646.03,461.0
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,829.47,592.87
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,989.37,696.71
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,985.72,692.58
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,978.45,687.85
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,963.78,679.56
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,945.66,669.22
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,922.22,655.54
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,895.59,639.84
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,862.98,620.21
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,831.59,601.28
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,790.35,575.64
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,747.0,548.33
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,698.21,517.77
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,648.24,484.65
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,593.0,445.26
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,537.6,404.65
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,477.36,359.77
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,418.09,314.14
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,354.64,263.92
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,294.67,214.89
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,230.33,162.15
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,172.96,114.64
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,112.2,67.07
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,63.77,30.63
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,21.7,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,10.49,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,42.72,16.55
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,91.46,54.68
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,143.66,96.27
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,205.61,147.25
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,262.74,195.14
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,325.18,245.9
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,384.32,293.04
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,446.67,340.92
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,503.53,383.08
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,561.27,424.35
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,614.64,462.12
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,667.88,498.79
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,713.92,529.5
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,760.01,558.96
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,800.36,584.71
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,838.66,608.97
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,870.39,627.56
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,899.34,644.3
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,922.87,658.86
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,943.27,671.54
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,955.27,678.06
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,963.71,682.49
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,967.6,685.15
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,968.05,685.81
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,961.4,682.53
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,951.4,677.25
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,935.91,668.19
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,917.25,657.18
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,890.43,639.94
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,861.06,621.04
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,542.92,402.96
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,222.23,162.73
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,380.05,283.55
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,523.39,388.58
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,409.44,305.57
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,304.74,228.05
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,412.33,313.03
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,489.29,371.4
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,286.6,218.5
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,103.06,76.04
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,86.89,63.69
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,70.74,50.99
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,55.13,38.68
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,39.6,26.14
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,26.06,14.96
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.54,3.39
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,33.85,12.06
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,83.84,51.11
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,131.88,88.76
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,190.79,136.77
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,250.71,186.62
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,318.5,242.54
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,323.67,250.02
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,306.39,237.12
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,420.85,326.9
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,557.94,431.69
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,610.35,470.55
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,662.42,508.59
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,710.97,540.72
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,758.45,571.61
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,795.09,595.57
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,832.81,620.16
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,865.18,639.92
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,894.81,657.74
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,918.36,671.2
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,938.66,682.53
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,950.03,688.03
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,957.7,691.28
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,839.93,611.01
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,703.63,509.77
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,837.09,611.15
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,950.34,688.54
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,935.36,678.32
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,917.04,666.87
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,892.42,650.23
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,869.44,634.78
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,836.4,614.92
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,800.85,593.21
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,678.58,507.31
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,559.85,418.64
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,533.23,401.94
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,503.57,382.16
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,504.35,384.78
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,489.77,374.85
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,439.77,336.65
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,388.35,296.06
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,326.44,245.64
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,268.63,197.42
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,207.89,147.01
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,154.01,102.16
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,95.92,57.19
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,51.76,23.51
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,18.66,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,33.15,10.97
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,82.45,50.05
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,130.77,88.11
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,189.96,136.73
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,247.07,184.92
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,309.84,237.2
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,367.53,284.76
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,428.77,333.77
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,485.93,378.51
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,545.2,423.62
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,527.08,406.35
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,485.7,370.83
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,609.03,465.48
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,745.31,563.82
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,653.0,492.01
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,525.53,392.03
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,531.11,394.68
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,535.25,395.74
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,546.26,402.96
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,556.6,409.72
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,564.78,415.61
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,572.53,421.27
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,626.95,460.57
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,680.71,498.74
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,515.68,379.94
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,335.54,247.03
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,586.12,435.57
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,812.23,595.75
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,843.1,620.59
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,858.72,631.86
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,825.77,611.63
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,790.4,589.87
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,741.52,557.32
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,691.5,522.91
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,565.66,430.37
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,453.39,345.66
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,469.95,360.83
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,467.17,359.94
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,416.38,320.74
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,366.26,281.04
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,304.55,231.07
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,248.19,184.57
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,188.47,135.81
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,136.78,93.74
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,82.54,51.77
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,40.93,18.79
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,16.97,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,16.41,3.75
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,32.93,20.59
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,55.01,39.27
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,77.15,57.81
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,102.46,78.3
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,128.93,99.44
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,186.38,145.14
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,250.95,196.02
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,295.71,230.27
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,342.56,265.55
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,399.52,308.64
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,465.56,357.61
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,458.51,349.66
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,452.15,342.29
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,564.64,426.58
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,685.27,513.52
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,676.27,503.25
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,669.36,495.16
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,738.46,544.89
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,817.24,599.39
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,772.13,565.49
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,731.13,534.85
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,701.25,513.1
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,661.47,484.57
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,667.56,489.58
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,680.75,499.02
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,614.92,452.13
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,558.06,411.32
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,578.1,427.33
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,595.53,440.92
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,303.45,230.65
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,20.31,10.52
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,20.3,10.64
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,20.3,10.67
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,21.26,11.49
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,22.22,12.31
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,27.53,16.66
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,32.84,21.04
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,28.97,18.02
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,25.1,14.97
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,20.74,11.45
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,16.4,7.88
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,12.53,4.69
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,8.67,1.45
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,5.3,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.33,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.67,1.35
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,14.46,6.37
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,20.26,11.36
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,27.02,17.11
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,33.79,22.78
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,46.37,33.23
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,58.95,43.56
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,60.41,44.6
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,61.88,45.63
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,63.34,46.67
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,64.8,47.72
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,103.75,79.08
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,143.21,110.3
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,149.04,114.68
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,154.93,119.15
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,233.4,180.69
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,313.26,241.77
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,233.8,180.0
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,154.94,118.1
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,167.31,127.65
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,179.71,137.06
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,241.44,184.96
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,303.72,232.53
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,284.03,217.36
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,264.35,202.39
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,243.21,186.26
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,222.14,170.13
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,184.41,140.92
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,147.04,111.73
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,280.44,217.32
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,409.99,316.71
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,370.25,286.44
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,331.39,257.15
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,247.77,192.55
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,164.01,126.6
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,121.93,93.51
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,80.28,60.17
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,70.58,52.61
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,60.89,44.92
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,51.2,37.03
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,41.52,29.02
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,31.85,20.94
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,22.19,12.73
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.98,5.64
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.78,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,13.51,1.22
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,27.04,16.29
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,46.58,33.23
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,66.2,50.09
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,87.87,68.27
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,109.58,86.1
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,127.41,100.37
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,145.55,114.65
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,138.63,108.4
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,131.59,102.1
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,188.91,147.65
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,247.84,193.36
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,303.7,235.93
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,356.2,275.11
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,419.12,322.54
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,491.46,375.9
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,565.37,429.74
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,649.95,489.53
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,695.56,521.55
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,741.48,553.64
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,693.47,516.93
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,634.0,472.7
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,577.07,431.32
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,510.57,382.56
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,519.76,389.93
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,528.42,396.53
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,447.15,337.08
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,367.03,277.68
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,442.07,335.55
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,521.89,394.98
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,498.3,377.89
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,474.35,361.07
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,500.41,383.18
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,525.99,404.18
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,501.9,388.06
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,474.67,369.43
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,435.74,340.6
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,395.37,309.99
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,347.5,272.41
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,300.4,234.56
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,283.3,218.29
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,253.55,189.59
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,191.41,137.35
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,136.65,91.59
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,82.3,48.78
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,38.88,10.41
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,14.09,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,32.85,5.72
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,88.97,51.55
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,141.04,93.86
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,204.21,147.12
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,263.02,198.39
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,328.06,253.88
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,388.31,303.64
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,451.09,353.31
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,509.12,397.33
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,568.23,440.18
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,621.67,478.92
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,674.61,515.63
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,722.52,545.72
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,765.58,571.86
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,805.53,595.41
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,843.14,617.0
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,875.58,634.89
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,905.1,650.68
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,928.25,664.32
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,948.03,675.94
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,963.89,684.61
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,976.21,691.21
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,980.43,693.54
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,980.89,693.78
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,975.08,689.68
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,965.54,683.44
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,950.53,674.59
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,931.97,663.66
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,907.55,649.12
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,879.88,632.55
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,846.57,612.33
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,810.51,590.23
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,769.12,564.43
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,725.5,536.86
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,677.15,505.3
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,629.79,472.78
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,574.34,433.22
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,518.61,392.2
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,458.22,346.59
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,399.31,300.44
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,335.68,249.34
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,275.57,199.3
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,210.6,145.13
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,153.08,97.03
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,92.17,50.03
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,43.91,6.8
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,13.3,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,33.91,4.28
