Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,94.38,54.05
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,148.55,98.85
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,213.84,154.97
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,274.61,208.77
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,341.11,266.33
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,402.49,319.05
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,466.58,372.22
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,525.86,420.15
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,586.0,467.26
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,638.52,506.76
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,692.31,544.95
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,740.88,577.6
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,787.83,608.6
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,829.36,635.33
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,868.36,660.0
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,901.38,680.28
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,931.3,698.34
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,955.14,713.59
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,975.47,726.56
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,989.55,734.27
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,999.82,739.56
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,1004.07,742.17
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,1004.44,742.4
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,999.5,737.8
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,990.72,730.84
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,975.21,720.73
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,956.01,708.32
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,931.36,692.58
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,903.32,674.6
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,869.11,653.46
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,832.03,630.19
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,788.59,601.05
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,743.13,570.26
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,692.93,536.65
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,643.75,501.77
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,587.21,458.92
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,530.42,414.7
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,467.76,364.89
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,406.69,314.79
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,340.66,259.52
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,278.84,206.2
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,211.77,149.03
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,152.8,98.77
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,90.48,49.8
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,41.59,2.01
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,12.79,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,34.18,2.65
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,95.62,54.91
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,150.59,100.59
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,216.84,157.6
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,277.77,211.97
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,344.2,269.91
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,406.33,322.6
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,471.09,375.09
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,530.44,420.35
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,590.47,463.7
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,645.11,503.23
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,696.34,538.3
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,744.6,569.18
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,791.06,598.25
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,831.56,623.42
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,869.5,646.57
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,902.18,664.72
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,931.69,680.61
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,954.91,693.64
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,974.61,704.46
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,989.13,710.7
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,999.9,714.68
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,1003.6,716.69
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,1003.42,716.53
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,997.86,712.76
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,988.45,706.77
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,971.93,696.98
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,951.76,685.07
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,926.19,670.02
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,897.28,652.73
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,862.69,632.19
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,825.28,609.6
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,782.42,583.06
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,737.41,554.66
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,686.88,522.54
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,635.11,487.44
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,580.34,447.27
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,523.16,404.08
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,460.74,355.79
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,399.95,306.99
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,334.76,252.74
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,273.53,200.22
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,207.01,144.17
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,148.41,94.73
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,87.01,46.85
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,39.01,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,11.9,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,18.16,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,37.18,23.95
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,63.41,46.12
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,90.86,69.04
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,119.04,92.46
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,148.23,116.22
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,175.96,138.25
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,204.01,159.94
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,291.02,227.69
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,389.43,301.67
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,403.83,310.85
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,419.27,320.99
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,352.63,269.72
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,266.67,202.97
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,310.24,235.37
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,348.59,262.74
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,510.77,382.7
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,680.78,500.54
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,710.11,518.06
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,738.73,536.35
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,740.57,535.35
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,740.48,533.43
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,732.81,527.21
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,723.57,520.1
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,632.04,457.21
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,549.47,399.4
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,547.0,399.03
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,543.72,397.42
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,723.24,531.03
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,864.2,625.93
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,698.48,514.88
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,531.17,394.36
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,420.7,316.19
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,310.75,234.87
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,365.48,279.44
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,405.72,311.71
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,326.89,251.96
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,250.85,193.79
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,219.54,170.22
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,188.78,146.39
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,156.49,120.55
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,125.03,94.87
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,93.68,69.35
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,64.07,44.97
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,37.84,23.03
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,30.27,0.0
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,79.87,47.28
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,130.78,88.45
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,194.09,140.82
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,252.88,190.43
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,318.15,244.04
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,378.25,292.61
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,441.88,342.18
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,499.93,385.88
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,559.26,428.96
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,613.49,467.9
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,667.7,505.8
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,714.97,537.83
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,758.83,565.83
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,800.06,592.39
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,839.23,617.4
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,871.36,636.45
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,900.7,653.64
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,924.13,668.31
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,944.38,681.09
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,963.8,692.1
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,985.98,704.89
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,989.91,706.98
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,990.04,707.03
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,983.94,702.62
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,974.09,696.04
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,958.23,686.56
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,938.81,674.97
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,913.2,660.05
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,884.39,643.05
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,848.98,621.14
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,810.91,597.36
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,765.61,568.9
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,722.0,541.2
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,670.93,508.16
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,618.94,472.08
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,561.72,430.17
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,504.79,387.17
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,442.96,339.34
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,382.61,291.09
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,317.21,237.64
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,256.54,186.58
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,190.63,131.9
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,133.7,84.89
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,74.63,39.44
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,28.92,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,29.21,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,76.57,45.02
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,126.4,84.94
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,187.82,135.43
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,246.26,184.69
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,310.29,237.55
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,369.57,286.58
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,432.47,337.11
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,490.8,382.24
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,551.18,427.53
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,604.96,466.57
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,658.68,504.46
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,704.57,535.48
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,750.67,565.07
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,790.94,591.41
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,829.12,616.2
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,762.93,567.19
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,675.2,499.58
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,707.89,523.33
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,740.11,545.77
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,749.96,551.1
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,758.1,555.46
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,867.34,635.75
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,960.21,697.19
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,954.64,691.93
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,945.53,685.4
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,929.33,675.37
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,909.81,663.31
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,884.17,647.65
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,855.53,629.99
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,821.3,608.18
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,784.65,584.64
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,741.1,556.41
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,696.0,526.76
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,646.77,492.85
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,595.38,456.38
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,538.5,414.09
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,482.42,371.24
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,421.36,323.6
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,362.84,276.57
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,298.74,223.78
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,239.78,174.16
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,176.16,121.97
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,121.12,77.26
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,66.27,34.94
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,23.1,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,26.48,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,65.07,39.02
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,113.45,77.34
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,171.55,124.59
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,228.11,171.78
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,294.15,226.64
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,319.72,249.92
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,331.07,260.05
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,367.61,288.57
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,401.75,314.21
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,341.64,266.21
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,268.28,206.69
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,380.16,293.42
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,493.52,378.42
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,530.93,405.12
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,576.04,437.27
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,582.39,440.75
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,594.57,448.47
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,589.39,443.3
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,582.46,437.0
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,763.38,574.42
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,931.45,690.61
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,821.75,612.08
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,699.98,519.44
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,816.26,608.27
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,917.92,677.73
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,901.97,666.19
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,882.79,653.45
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,858.81,637.56
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,831.82,619.73
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,797.17,596.67
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,760.22,571.99
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,718.17,542.56
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,674.56,511.95
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,625.23,476.62
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,576.55,440.86
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,520.95,399.39
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,466.08,357.38
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,405.96,310.42
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,348.44,264.16
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,285.55,212.47
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,227.96,164.16
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,165.66,113.51
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,112.35,70.74
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,59.49,30.07
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,18.7,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,27.25,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,70.47,40.8
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,118.84,79.08
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,179.29,128.2
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,237.45,176.87
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,302.58,230.67
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,361.41,279.14
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,423.96,329.05
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,482.37,374.44
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,543.16,420.21
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,595.7,458.3
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,646.74,494.19
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,694.3,526.07
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,740.8,555.54
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,779.97,579.46
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,817.0,601.61
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,848.88,620.04
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,878.07,636.53
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,900.34,649.71
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,914.04,657.41
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,931.06,666.48
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,944.81,673.49
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,947.88,675.19
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,947.34,674.84
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,941.19,671.1
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,931.47,665.26
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,915.04,655.27
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,895.26,643.26
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,869.86,626.79
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,841.43,608.4
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,807.79,588.95
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,775.39,570.12
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,732.8,542.96
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,688.38,514.23
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,638.37,480.17
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,587.57,443.78
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,531.76,402.9
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,476.4,361.09
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,416.12,314.49
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,357.54,267.76
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,293.54,215.76
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,234.53,166.57
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,170.97,114.72
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,117.03,71.31
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,61.13,28.46
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,19.31,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,26.94,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,71.12,40.08
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,119.58,78.4
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,181.57,128.6
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,241.52,178.68
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,311.12,236.38
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,370.78,285.75
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,433.9,336.22
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,491.76,381.36
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,552.36,427.1
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,605.83,465.98
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,658.95,503.42
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,707.56,535.18
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,751.71,563.1
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,791.3,588.68
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,828.57,612.5
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,756.41,559.33
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,650.86,477.95
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,798.61,586.77
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,934.15,674.67
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,820.68,596.2
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,679.24,491.29
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,633.36,459.59
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,595.12,432.08
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,784.64,573.12
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,943.78,679.46
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,800.08,582.59
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,643.12,468.03
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,765.36,561.72
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,853.7,622.66
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,819.34,600.11
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,782.33,576.6
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,735.79,546.39
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,691.28,517.28
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,641.22,484.17
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,590.35,448.39
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,533.01,405.9
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,476.32,362.67
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,415.66,315.36
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,356.83,268.04
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,291.63,214.44
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,232.04,164.39
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,167.79,112.11
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,113.49,68.58
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,57.24,25.09
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,16.77,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,26.99,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,73.62,40.07
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,123.57,79.7
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,185.54,129.79
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,245.26,179.73
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,313.91,236.49
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,372.75,285.31
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,434.16,334.74
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,490.86,379.3
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,548.78,423.49
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,307.77,242.54
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,12.93
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,145.61,109.9
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,279.25,211.51
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,293.86,221.85
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,308.53,232.54
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,592.88,452.83
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,869.41,646.89
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,700.95,525.27
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,487.34,362.38
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,436.9,325.91
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,385.74,287.81
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,667.7,506.2
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,922.39,688.97
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,913.5,682.49
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,901.37,675.43
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,769.26,581.84
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,634.47,479.53
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,732.37,558.73
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,812.56,620.54
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,661.91,509.36
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,514.26,395.54
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,331.88,256.98
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,150.53,114.01
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,337.87,266.66
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,495.68,390.47
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,315.51,248.53
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,152.24,117.34
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,131.38,101.3
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,110.94,85.2
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,90.64,68.92
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,70.38,52.31
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,51.16,36.25
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,31.94,19.99
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.86,6.05
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,26.55,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,73.77,41.16
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,124.21,83.03
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,186.53,135.6
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,244.63,186.86
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,309.59,243.34
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,369.31,294.64
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,432.53,347.15
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,489.68,393.35
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,548.15,439.05
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,519.19,413.18
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,465.09,366.92
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,599.33,471.67
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,746.93,578.9
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,787.01,603.7
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,824.9,627.35
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,857.03,647.04
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,881.63,661.47
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,904.37,673.99
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,923.87,684.26
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,937.55,691.03
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,947.73,695.61
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,951.08,697.6
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,950.8,697.42
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,944.81,692.29
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,935.21,685.0
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,918.96,674.84
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,899.31,662.58
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,873.91,645.61
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,845.39,626.62
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,810.92,604.5
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,777.73,583.17
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,592.86,450.6
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,418.82,318.07
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,520.3,400.45
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,584.01,451.35
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,528.76,409.02
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,473.62,366.19
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,412.69,317.88
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,353.51,269.47
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,289.41,216.06
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,230.1,165.34
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,165.28,111.5
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,110.65,66.87
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,53.46,19.43
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,13.75,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,28.81,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,86.59,45.61
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,141.48,92.35
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,208.49,149.93
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,270.46,205.31
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,338.53,264.72
