Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,23.0,34.02,0.0
2016,10,29,7,15,289.5,30.0,1.85,17.5,64.5,89.29,51.2
2016,10,29,7,30,433.0,43.0,2.1,18.0,106.0,154.04,104.93
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,213.41,155.83
2016,10,29,8,0,614.0,57.0,2.7,20.0,209.0,282.2,214.61
2016,10,29,8,15,663.5,62.5,2.75,20.5,260.5,341.79,266.2
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,404.33,318.7
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,462.08,365.35
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,521.59,411.68
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,573.76,451.6
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,625.54,490.04
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.5,671.62,522.06
2016,10,29,10,0,863.0,84.0,3.2,26.0,580.0,712.62,548.1
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,750.62,572.48
2016,10,29,10,30,885.0,87.0,3.2,27.0,645.0,786.26,594.92
2016,10,29,10,45,891.5,88.5,3.25,27.5,669.5,815.71,613.15
2016,10,29,11,0,898.0,90.0,3.3,28.0,694.0,842.18,629.29
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,863.69,643.03
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,881.86,654.61
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,892.88,660.48
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,900.32,664.12
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,901.95,665.07
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,899.92,663.76
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,891.96,657.65
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,880.42,649.33
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,863.28,638.4
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,842.79,625.33
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,815.58,607.98
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,785.43,588.6
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,749.37,564.81
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,710.97,539.23
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,667.0,509.45
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,618.8,474.43
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,567.56,437.17
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,516.09,398.62
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,458.68,353.64
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,401.8,307.86
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,339.08,257.14
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,280.32,208.12
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,214.31,152.86
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,156.52,104.29
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,93.14,53.74
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,40.8,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,22.05,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,72.84,42.08
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,130.19,89.49
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,186.28,136.38
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,253.96,193.26
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,312.22,242.73
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,375.34,294.83
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,433.46,341.12
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,494.76,388.27
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,547.31,427.66
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,600.09,465.91
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,644.79,496.22
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,690.41,525.73
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,728.86,550.47
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,765.3,573.49
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,797.05,592.25
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,826.26,609.11
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,847.82,621.24
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,866.24,631.36
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,877.09,636.61
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,889.85,643.28
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,891.85,644.86
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,890.29,644.39
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,883.82,641.37
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,873.8,636.14
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,856.74,625.94
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,836.38,613.66
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,663.35,493.83
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,483.73,360.26
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,615.52,463.61
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,711.86,536.12
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,668.94,506.84
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,624.33,475.31
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,573.22,438.74
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,521.69,400.67
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,464.64,356.46
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,408.59,311.58
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,345.51,260.63
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,287.11,211.79
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,221.83,156.89
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,164.1,107.98
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,98.48,55.21
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,44.23,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,34.43,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,90.9,49.77
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,157.39,106.04
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,217.65,158.15
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,285.99,217.0
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,347.12,269.58
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,412.07,323.38
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,470.69,370.59
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,530.81,417.18
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,583.2,457.24
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,635.06,495.73
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,678.25,526.67
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,722.79,556.43
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,760.8,580.67
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,796.31,602.91
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,826.32,621.45
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,853.25,637.84
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,873.33,650.85
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,889.94,661.68
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,900.37,667.17
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,907.08,670.34
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,907.86,670.71
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,904.93,668.82
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,896.17,662.2
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,883.83,653.36
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,865.19,641.44
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,843.21,627.37
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,814.85,609.25
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,783.64,589.13
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,747.36,565.15
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,708.82,539.42
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,666.93,511.06
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,620.15,477.09
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,568.25,439.03
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,516.08,399.66
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,457.87,353.88
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,401.13,307.9
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,338.86,257.13
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,279.61,207.32
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,213.46,151.57
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,155.66,102.72
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,91.6,50.85
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,36.08,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,22.22,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,72.39,38.58
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,132.27,88.78
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,188.09,135.74
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,253.21,190.61
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,310.5,239.73
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,372.39,291.41
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,267.23,211.11
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,114.82,87.44
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,344.07,273.7
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,588.73,462.37
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,634.55,495.01
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,679.49,526.47
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,476.28,370.46
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,219.54,165.99
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,520.7,403.82
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,811.86,612.84
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,828.17,621.68
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,845.99,633.33
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,684.62,515.92
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,493.22,368.41
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,694.98,524.28
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,872.13,648.88
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,864.05,641.16
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,852.52,632.45
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,660.9,497.08
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,457.3,342.1
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,396.22,297.78
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,344.83,259.46
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,540.17,413.16
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,688.81,524.92
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,645.91,494.38
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,601.54,461.87
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,550.9,424.6
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,500.06,386.12
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,443.03,341.16
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,388.63,296.96
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,326.84,246.75
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,269.13,198.39
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,203.5,143.6
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,146.73,96.2
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,84.37,45.71
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,30.36,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,14.16,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,58.4,30.26
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,114.43,77.56
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,168.26,121.87
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,232.85,175.66
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,290.7,224.65
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,352.63,275.99
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,409.56,322.41
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,469.74,370.19
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,417.42,328.06
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,333.31,259.53
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,325.39,252.04
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,307.15,236.27
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,387.73,298.45
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,465.17,356.99
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,484.8,370.05
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,503.92,382.83
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,528.27,400.16
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,552.15,417.02
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,706.9,534.07
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,847.54,632.08
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,848.96,631.49
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,847.08,629.75
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,711.16,533.02
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,560.69,419.72
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,500.15,376.23
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,440.84,332.5
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,599.1,456.16
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,728.56,552.5
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,456.05,351.44
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,182.55,137.53
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,390.78,303.92
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,551.8,425.61
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,501.16,387.02
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,451.32,349.36
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,389.21,300.96
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,333.58,256.54
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,273.95,208.64
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,219.81,164.26
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,154.57,111.69
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,103.4,70.88
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,55.61,31.33
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.74,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.57,3.7
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,18.32,9.47
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,25.09,15.19
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,32.33,21.29
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,39.59,27.3
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,58.47,42.73
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,77.47,58.01
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,128.26,98.89
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,180.37,140.0
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,207.68,160.79
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,235.57,181.82
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,212.75,163.42
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,189.55,144.85
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,242.98,185.87
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,306.02,232.96
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,157.17,119.01
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,14.5,6.01
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,123.4,92.71
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,236.57,179.49
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,156.95,118.1
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,79.37,57.6
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,50.79,35.07
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,22.23,12.26
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,39.65,26.27
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,57.07,40.22
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,47.38,32.45
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,37.7,24.69
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,24.15,13.9
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.65,2.22
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,7.72,0.67
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,16.89,5.41
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,29.98,18.72
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,47.97,34.18
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,65.92,49.42
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,84.9,65.39
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,103.89,81.13
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,106.27,82.94
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,108.84,84.85
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,104.44,80.84
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,100.21,77.0
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,105.09,80.6
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,109.99,84.19
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,78.85,58.82
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,48.34,33.94
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,122.15,93.62
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,198.47,154.0
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,192.51,148.96
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,186.56,144.11
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,172.15,132.36
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,157.8,120.71
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,168.67,129.32
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,179.59,137.93
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,115.53,87.19
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,53.2,37.34
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,130.53,99.28
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,210.37,162.0
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,178.5,137.04
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,147.01,112.39
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,182.36,141.11
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,217.82,169.75
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,147.49,114.15
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,79.31,59.35
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,105.93,81.21
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,133.56,103.76
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,116.05,89.8
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,98.58,75.74
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,80.62,61.18
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,62.68,46.36
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,46.3,32.49
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,29.94,18.53
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.89,6.17
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.93,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,8.19,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,15.43,6.92
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,25.09,15.28
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,34.76,23.58
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,45.4,32.65
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,56.05,41.6
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,34.76,23.62
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.7
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,10.61,3.24
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.72,0.8
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,151.03,119.41
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,304.57,240.91
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,245.57,192.65
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,179.92,139.35
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,132.51,101.41
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,86.14,64.1
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,163.67,125.92
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,243.3,187.88
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,265.65,204.51
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,288.15,221.24
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,249.22,191.14
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,210.6,161.21
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,242.21,185.98
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,273.96,210.53
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,256.86,197.42
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,239.88,184.52
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,362.57,281.66
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,465.57,360.97
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,382.57,297.06
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,296.73,230.64
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,305.63,239.12
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,317.82,249.54
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,312.84,247.1
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,309.14,245.1
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,262.37,207.7
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,223.42,176.06
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,222.49,173.8
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,212.25,161.95
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,150.21,110.11
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,100.06,68.6
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,51.05,26.1
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.85,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,17.86,4.78
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,36.56,24.12
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,60.01,44.22
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,83.98,64.6
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,111.22,87.58
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,137.07,109.18
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,178.35,143.02
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,222.36,178.65
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,248.87,199.38
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,275.4,219.78
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,187.89,148.75
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,97.03,73.96
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,103.45,78.92
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,109.88,83.78
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,161.64,124.88
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,214.37,165.95
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,135.45,103.47
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,59.01,42.2
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,87.12,64.81
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,115.75,87.61
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,66.77,48.5
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,18.37,9.35
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,16.43,7.79
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,14.5,6.21
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,16.43,7.81
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,18.36,9.4
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,34.8,22.88
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,51.24,36.35
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,94.0,71.14
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,138.27,106.91
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,72.04,53.55
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.72,0.75
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,7.24,0.38
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,47.0,15.7
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,108.54,72.26
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,160.79,116.46
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,224.8,170.88
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,140.18,108.85
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,26.05,16.27
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,30.89,20.3
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,35.73,24.22
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,68.16,50.99
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,101.28,77.93
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,71.56,53.32
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,42.52,29.37
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,85.14,64.02
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,128.94,99.07
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,148.41,114.14
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,168.01,129.21
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,168.44,129.35
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,168.9,129.58
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,222.19,171.15
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,276.28,212.49
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,183.93,140.85
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,93.96,69.83
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,152.18,116.14
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,211.53,162.52
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,163.28,124.78
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,115.8,87.42
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,86.61,64.21
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,58.02,41.31
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,39.62,26.62
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,21.25,11.76
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,24.14,14.18
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,27.04,16.61
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,57.5,41.74
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,88.57,67.35
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,237.92,189.35
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,345.63,270.56
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,284.51,219.25
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,227.35,170.96
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,164.85,118.63
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,112.05,74.74
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,58.01,26.48
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,13.01,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.64,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,19.3,9.9
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,31.86,20.83
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,44.44,31.63
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,58.22,43.37
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,72.07,55.0
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,75.27,57.59
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,78.55,60.19
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,87.4,67.36
