Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,96.27,74.47
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,103.16,79.91
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,110.06,85.35
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,110.47,85.49
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,110.9,85.67
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,176.01,138.13
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,242.68,190.68
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,195.53,152.85
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,148.87,115.31
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,224.97,176.43
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,311.74,244.65
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,304.32,238.54
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,288.12,225.88
2016,11,8,12,45,33.5,273.5,4.45,19.0,296.5,311.28,244.31
2016,11,8,13,0,41.0,281.0,4.5,19.0,308.0,325.57,255.77
2016,11,8,13,15,31.5,261.5,4.5,19.0,282.5,296.12,232.72
2016,11,8,13,30,22.0,242.0,4.5,19.0,257.0,259.25,203.83
2016,11,8,13,45,19.5,230.0,4.5,19.5,242.5,244.59,192.16
2016,11,8,14,0,17.0,218.0,4.5,20.0,228.0,230.04,180.55
2016,11,8,14,15,8.5,157.0,4.45,20.0,162.0,160.61,125.37
2016,11,8,14,30,0.0,96.0,4.4,20.0,96.0,93.06,70.82
2016,11,8,14,45,0.0,72.0,4.35,20.0,72.0,69.62,51.86
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,46.38,32.85
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,25.58,15.73
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.82,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.34,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.86,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.89,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.93,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.44,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.3,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.71,0.9
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,9.64,2.59
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.57,4.25
2016,11,9,8,45,0.0,52.0,3.8,15.5,52.0,50.23,37.09
2016,11,9,9,0,0.0,92.0,3.9,16.0,92.0,89.68,70.03
2016,11,9,9,15,0.0,68.5,3.95,16.0,68.5,66.22,50.2
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,43.47,31.01
2016,11,9,9,45,0.0,61.0,4.05,16.0,61.0,58.96,43.89
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,74.47,56.67
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,78.84,60.14
2016,11,9,10,30,0.0,86.0,4.1,16.0,86.0,83.21,63.62
2016,11,9,10,45,0.0,76.5,4.15,16.5,76.5,74.01,55.8
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,64.81,48.05
2016,11,9,11,15,0.0,68.5,4.2,17.0,68.5,66.27,49.19
2016,11,9,11,30,0.0,70.0,4.2,17.0,70.0,67.73,50.34
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,74.51,55.76
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,81.3,61.16
2016,11,9,12,15,0.0,84.0,4.2,18.0,84.0,81.3,61.14
2016,11,9,12,30,0.0,84.0,4.1,18.0,84.0,81.3,61.15
2016,11,9,12,45,0.0,109.5,4.1,18.0,109.5,106.33,81.51
2016,11,9,13,0,0.0,135.0,4.1,18.0,135.0,131.78,102.12
2016,11,9,13,15,0.0,106.0,4.05,18.0,106.0,102.87,78.78
2016,11,9,13,30,0.0,77.0,4.0,18.0,77.0,74.5,55.76
2016,11,9,13,45,0.0,71.0,4.0,18.5,71.0,68.68,50.98
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,62.86,46.2
2016,11,9,14,15,0.0,75.5,4.0,19.0,75.5,73.03,54.64
2016,11,9,14,30,0.0,86.0,4.0,19.0,86.0,83.2,63.1
2016,11,9,14,45,0.0,64.5,4.0,19.0,64.5,62.36,46.1
2016,11,9,15,0,0.0,43.0,4.0,19.0,43.0,41.54,28.99
2016,11,9,15,15,0.0,41.5,3.9,18.5,41.5,40.08,27.94
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,38.63,26.87
2016,11,9,15,45,0.0,34.5,3.7,18.0,34.5,33.31,22.46
2016,11,9,16,0,0.0,29.0,3.6,18.0,29.0,27.99,18.01
2016,11,9,16,15,0.0,23.5,3.3,17.5,23.5,22.67,13.55
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,17.36,9.02
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,12.53,4.82
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.71,0.6
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,26.54,1.41
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,59.13,39.4
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,94.94,70.52
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,134.36,104.57
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,175.41,140.22
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,215.45,174.6
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,258.45,210.41
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,303.6,247.15
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,296.56,240.96
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,288.71,233.49
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,216.8,174.35
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,143.58,113.19
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,325.7,262.67
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,515.31,409.2
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,509.18,400.92
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,491.56,385.41
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,522.82,409.22
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,562.84,438.85
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,574.63,446.31
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,585.37,453.19
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,660.89,512.1
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,727.36,563.37
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,651.08,504.08
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,567.9,439.91
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,568.98,442.6
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,568.14,443.35
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,541.89,424.39
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,515.03,404.92
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,476.52,375.9
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,438.55,347.05
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,408.38,324.49
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,377.62,301.06
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,277.28,221.55
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,186.72,148.44
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,161.77,128.43
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,137.33,108.42
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,111.92,87.46
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,84.86,64.85
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,60.95,44.64
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,37.83,24.93
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,18.38,4.33
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.78,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,11.57,3.71
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,19.29,10.62
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,27.02,17.36
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,35.72,24.88
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,44.43,32.28
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,45.39,33.01
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,46.36,33.69
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,53.14,39.21
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,59.93,44.66
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,77.37,58.76
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,95.09,72.84
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,134.44,104.54
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,174.37,136.22
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,181.13,141.04
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,187.97,146.0
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,210.59,163.74
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,233.44,181.51
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,297.98,231.48
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,356.11,275.45
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,394.12,304.69
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,431.95,333.64
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,548.83,423.61
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,652.63,500.98
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,733.56,563.93
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,792.62,605.95
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,668.29,515.57
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,534.08,412.6
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,499.51,388.74
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,464.78,363.76
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,443.97,349.06
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,420.68,331.99
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,381.95,301.89
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,343.3,271.36
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,361.82,284.98
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,361.45,281.25
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,299.67,229.26
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,242.59,180.26
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,178.87,126.39
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,124.25,80.0
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,52.87,15.95
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,46.47,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,114.5,72.76
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,170.01,122.26
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,235.86,180.22
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,293.8,232.47
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,356.62,287.63
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,410.71,333.92
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,467.92,381.03
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,519.3,422.56
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,570.76,462.84
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,615.32,496.62
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,658.57,528.49
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,696.65,555.24
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,732.66,580.08
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,761.98,598.67
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,784.01,611.84
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,805.3,625.63
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,823.51,637.21
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,836.27,644.11
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,845.71,648.79
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,847.85,649.41
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,846.51,647.8
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,838.8,641.08
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,827.72,632.23
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,810.6,620.56
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,790.33,606.84
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,767.69,591.88
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,737.91,571.85
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,703.13,548.19
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,666.25,522.83
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,440.45,349.74
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,223.69,175.67
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,201.36,159.06
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,179.36,141.92
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,155.02,122.34
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,131.16,102.9
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,102.93,79.75
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,79.13,59.95
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,56.74,41.03
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,34.67,22.13
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,16.9,1.96
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,37.23,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,89.18,57.36
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,137.39,99.88
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,194.19,149.09
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,246.29,194.67
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,306.78,246.31
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,349.52,282.61
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,394.05,318.82
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,472.8,380.86
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,556.27,444.26
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,601.97,476.24
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,644.85,505.37
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,683.5,530.66
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,720.34,553.01
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,669.32,511.11
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,593.43,451.14
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,711.42,538.96
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,819.37,611.54
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,829.9,616.31
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,837.11,620.27
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,781.81,583.89
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,716.05,537.81
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,682.11,514.13
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,646.8,488.82
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,666.08,505.05
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,680.59,517.31
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,607.95,463.87
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,531.15,407.22
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,544.76,419.49
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,545.74,421.79
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,557.78,432.25
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,558.31,433.61
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,506.96,395.25
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,456.16,356.59
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,396.89,309.84
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,340.67,264.2
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,278.97,213.95
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,222.0,166.28
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,158.3,113.32
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,104.64,68.6
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,45.4,9.95
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,40.15,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,98.38,61.74
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,152.93,109.56
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,218.6,165.8
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,276.08,216.55
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,338.99,270.86
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,395.66,318.53
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,455.2,366.96
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,506.34,407.91
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,557.97,448.02
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,605.18,483.7
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,649.86,516.62
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,687.59,543.09
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,723.42,566.71
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,754.87,585.99
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,783.86,603.29
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,805.0,617.04
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,823.1,628.73
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,839.6,638.14
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,848.02,642.02
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,850.24,642.75
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,848.97,641.25
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,842.01,635.11
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,831.62,626.84
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,814.48,615.32
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,794.17,601.75
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,768.15,584.29
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,739.31,564.91
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,708.1,543.53
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,670.64,517.62
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,627.75,486.53
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,583.51,453.52
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,533.36,415.55
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,483.05,376.42
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,426.9,331.23
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,372.06,285.78
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,310.72,235.2
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,252.56,185.74
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,187.75,130.84
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,131.87,82.76
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,54.47,9.17
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,48.3,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,123.99,73.76
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,181.74,127.06
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,249.47,186.78
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,309.45,240.99
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,373.87,297.39
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,430.94,345.69
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,487.19,391.36
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,539.53,432.68
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,591.61,472.08
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,637.5,504.56
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,681.92,533.75
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,720.7,557.29
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,757.11,578.56
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,787.67,595.73
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,815.25,610.6
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,836.31,623.33
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,853.93,633.83
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,865.8,639.33
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,873.95,642.51
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,876.37,643.32
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,875.07,641.89
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,867.58,635.96
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,856.46,627.86
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,839.61,616.82
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,819.34,603.69
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,792.55,586.31
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,762.78,566.99
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,727.16,543.68
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,689.16,518.63
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,645.55,488.81
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,600.4,456.15
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,549.44,418.92
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,500.61,382.01
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,442.6,336.77
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,385.94,291.08
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,322.91,239.74
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,263.92,190.0
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,196.64,133.97
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,138.39,84.39
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,56.83,6.58
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,42.84,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,117.73,68.65
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,175.33,121.77
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,243.17,180.91
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,302.98,234.49
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,367.44,290.57
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,424.51,338.74
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,483.21,386.27
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,535.36,426.55
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,584.43,462.85
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,630.88,495.54
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,675.89,525.52
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,714.67,553.03
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,751.19,578.7
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,781.08,598.32
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,808.01,615.69
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,830.06,630.66
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,848.79,643.45
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,861.57,651.19
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,870.79,656.62
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,873.23,658.36
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,871.99,657.77
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,864.61,653.11
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,853.63,646.12
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,836.39,634.69
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,815.77,621.03
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,789.24,603.43
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,759.76,583.69
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,724.81,560.65
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,687.49,535.65
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,643.84,503.88
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,601.8,471.7
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,550.24,432.04
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,498.36,391.06
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,440.7,344.43
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,384.44,297.47
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,320.42,243.82
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,260.61,192.09
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,193.42,134.78
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,137.16,85.57
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,55.81,3.84
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,11.3,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,22.25,11.04
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,40.54,27.87
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,58.62,43.52
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,77.73,59.85
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,96.81,75.88
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,115.84,91.4
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,135.33,107.04
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,152.58,120.76
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,170.07,134.52
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,258.61,206.71
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,354.37,283.17
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,419.86,335.02
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,497.09,395.05
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,532.58,421.61
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,568.19,448.11
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,711.71,562.36
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,840.9,657.45
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,851.33,662.91
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,858.14,666.43
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,859.34,666.93
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,856.95,665.02
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,848.63,657.93
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,836.81,648.51
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,818.37,635.32
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,796.71,619.93
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,769.7,600.94
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,739.92,579.93
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,703.6,553.7
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,665.16,525.83
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,623.59,494.2
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,577.43,458.15
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,526.04,417.87
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,474.71,376.62
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,415.91,327.9
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,359.41,279.89
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,297.9,227.5
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,240.01,177.16
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,172.51,120.24
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,116.03,72.22
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,48.14,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,23.56,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,60.68,34.63
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,115.07,80.62
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,179.1,133.5
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,233.96,181.02
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,295.41,233.82
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,356.07,285.78
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,420.86,340.54
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,387.78,315.3
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,327.2,265.77
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,359.92,292.25
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,392.47,318.11
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,244.07,197.45
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,84.17,64.02
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,157.32,123.99
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,232.77,184.73
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,218.4,172.75
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,203.99,160.89
