Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,173.83,136.19
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,143.99,111.79
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,197.32,154.92
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,251.52,198.28
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,403.59,321.59
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,545.82,433.36
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,498.37,395.99
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,460.04,365.79
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,418.15,332.99
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,377.22,300.67
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,325.11,259.96
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,282.12,225.94
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,220.76,176.32
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,157.23,124.39
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,141.62,112.12
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,126.28,99.88
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,273.98,223.4
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,371.01,298.59
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,307.38,242.24
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,248.48,189.15
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,185.05,132.75
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,129.85,82.52
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,53.03,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,12.0,3.5,3.5,31.5,45.06,0.0
2016,11,19,7,30,482.0,24.0,3.6,4.0,63.0,124.64,69.19
2016,11,19,7,45,586.5,31.0,3.75,4.5,113.0,186.03,132.09
2016,11,19,8,0,691.0,38.0,3.9,5.0,163.0,257.35,197.62
2016,11,19,8,15,748.5,43.0,4.1,6.0,215.5,319.94,256.5
2016,11,19,8,30,806.0,48.0,4.3,7.0,268.0,387.09,317.87
2016,11,19,8,45,842.0,51.0,4.5,8.0,318.5,444.15,369.39
2016,11,19,9,0,878.0,54.0,4.7,9.0,369.0,504.5,421.76
2016,11,19,9,15,902.0,56.5,4.7,9.5,415.0,558.83,467.83
2016,11,19,9,30,926.0,59.0,4.7,10.0,461.0,612.78,512.08
2016,11,19,9,45,942.0,61.0,4.7,10.5,501.5,660.43,550.0
2016,11,19,10,0,958.0,63.0,4.7,11.0,542.0,706.39,585.05
2016,11,19,10,15,969.5,64.5,4.6,11.5,575.5,746.7,613.0
2016,11,19,10,30,981.0,66.0,4.5,12.0,609.0,784.48,638.57
2016,11,19,10,45,988.0,67.0,4.45,12.5,635.0,815.56,659.07
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,843.46,677.03
2016,11,19,11,15,1000.0,68.5,4.3,13.0,679.0,865.85,691.8
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,884.67,703.96
2016,11,19,11,45,1005.5,70.5,4.15,13.5,706.5,897.31,711.0
2016,11,19,12,0,1006.0,72.0,4.1,14.0,716.0,906.09,715.36
2016,11,19,12,15,1006.0,72.0,4.05,14.0,716.5,908.85,716.89
2016,11,19,12,30,1006.0,72.0,4.0,14.0,717.0,907.72,715.83
2016,11,19,12,45,1003.0,71.5,3.95,14.5,708.5,899.67,708.69
2016,11,19,13,0,1000.0,71.0,3.9,15.0,700.0,887.8,699.03
2016,11,19,13,15,995.0,70.5,3.8,15.0,683.0,870.6,686.76
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,849.8,672.04
2016,11,19,13,45,982.0,69.0,3.65,15.0,641.0,822.7,653.11
2016,11,19,14,0,974.0,68.0,3.6,15.0,616.0,792.41,631.89
2016,11,19,14,15,962.5,66.5,3.5,15.0,583.5,756.08,605.94
2016,11,19,14,30,951.0,65.0,3.4,15.0,551.0,717.17,577.96
2016,11,19,14,45,929.5,65.0,3.35,15.0,511.0,671.25,543.77
2016,11,19,15,0,908.0,65.0,3.3,15.0,471.0,623.96,506.63
2016,11,19,15,15,884.0,62.5,3.15,14.5,426.0,571.41,465.11
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,518.41,421.96
2016,11,19,15,45,825.5,56.5,2.9,14.0,331.5,461.36,373.56
2016,11,19,16,0,791.0,53.0,2.8,14.0,282.0,403.05,322.72
2016,11,19,16,15,736.0,48.0,2.4,13.0,230.0,337.0,264.99
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,275.07,209.17
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,204.8,146.93
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,143.91,91.33
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,58.1,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.0,12.0,1.1,3.0,29.5,42.27,0.0
2016,11,20,7,30,448.0,24.0,1.2,4.0,59.0,116.63,62.12
2016,11,20,7,45,555.5,31.5,1.35,5.0,107.5,177.57,124.8
2016,11,20,8,0,663.0,39.0,1.5,6.0,156.0,248.41,188.4
2016,11,20,8,15,722.5,43.5,1.6,6.5,207.5,309.57,245.14
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,375.48,304.57
2016,11,20,8,45,815.5,52.5,1.8,8.0,308.5,433.95,355.8
2016,11,20,9,0,849.0,57.0,1.9,9.0,358.0,491.37,404.25
2016,11,20,9,15,874.0,59.5,2.1,9.5,403.5,544.88,449.03
2016,11,20,9,30,899.0,62.0,2.3,10.0,449.0,598.19,492.31
2016,11,20,9,45,915.5,64.0,2.55,11.0,489.0,645.06,528.74
2016,11,20,10,0,932.0,66.0,2.8,12.0,529.0,690.38,562.85
2016,11,20,10,15,943.5,67.5,2.75,12.5,562.5,729.83,589.63
2016,11,20,10,30,955.0,69.0,2.7,13.0,596.0,766.85,614.19
2016,11,20,10,45,962.5,70.5,2.7,13.5,621.5,798.22,634.64
2016,11,20,11,0,970.0,72.0,2.7,14.0,647.0,826.53,652.75
2016,11,20,11,15,974.5,72.5,2.7,14.5,664.5,848.1,665.97
2016,11,20,11,30,979.0,73.0,2.7,15.0,682.0,866.19,676.77
2016,11,20,11,45,982.5,73.0,2.7,15.5,691.0,879.31,684.14
2016,11,20,12,0,986.0,73.0,2.7,16.0,700.0,888.71,689.06
2016,11,20,12,15,985.5,73.0,2.7,16.0,700.5,891.08,690.5
2016,11,20,12,30,985.0,73.0,2.7,16.0,701.0,889.62,689.51
2016,11,20,12,45,981.5,73.0,2.75,16.5,693.0,881.93,683.44
2016,11,20,13,0,978.0,73.0,2.8,17.0,685.0,870.5,674.97
2016,11,20,13,15,972.5,72.0,2.8,17.0,668.5,852.71,663.06
2016,11,20,13,30,967.0,71.0,2.8,17.0,652.0,831.42,648.8
2016,11,20,13,45,958.5,70.5,2.85,17.0,627.0,805.07,631.32
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,775.66,611.59
2016,11,20,14,15,938.0,68.5,2.9,17.0,570.0,739.75,586.73
2016,11,20,14,30,926.0,67.0,2.9,17.0,538.0,701.36,559.89
2016,11,20,14,45,907.5,66.0,2.9,17.5,499.0,657.18,526.37
2016,11,20,15,0,889.0,65.0,2.9,18.0,460.0,611.49,490.19
2016,11,20,15,15,865.0,62.0,2.75,17.5,416.0,559.24,449.43
2016,11,20,15,30,841.0,59.0,2.6,17.0,372.0,509.09,409.0
2016,11,20,15,45,805.5,56.0,2.5,16.5,323.0,450.64,360.91
2016,11,20,16,0,770.0,53.0,2.4,16.0,274.0,393.54,312.25
2016,11,20,16,15,715.0,48.0,2.15,15.0,223.5,328.65,256.24
2016,11,20,16,30,660.0,43.0,1.9,14.0,173.0,267.92,202.12
2016,11,20,16,45,565.0,35.5,1.65,13.0,124.0,198.37,141.18
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,138.29,86.75
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,55.76,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.0,26.0,36.85,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,102.92,51.89
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,159.72,111.11
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,228.09,171.97
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,287.48,226.72
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,351.98,284.65
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,408.48,334.06
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,466.79,382.93
2016,11,21,9,15,817.5,63.0,3.25,13.0,383.0,518.89,426.34
2016,11,21,9,30,843.0,66.0,3.7,14.0,427.0,570.95,468.39
2016,11,21,9,45,859.5,68.5,4.15,15.5,465.0,613.29,500.88
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,657.17,534.03
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.5,695.72,561.8
2016,11,21,10,30,900.0,75.0,4.8,18.0,568.0,732.05,587.23
2016,11,21,10,45,907.0,76.5,4.9,18.5,592.5,761.67,607.48
2016,11,21,11,0,914.0,78.0,5.0,19.0,617.0,788.4,625.55
2016,11,21,11,15,919.0,79.0,5.0,19.5,634.0,809.95,639.28
2016,11,21,11,30,924.0,80.0,5.0,20.0,651.0,828.24,650.65
2016,11,21,11,45,927.5,79.5,5.0,20.5,660.0,840.25,657.54
2016,11,21,12,0,931.0,79.0,5.0,21.0,669.0,848.77,662.05
2016,11,21,12,15,930.0,79.0,5.0,21.0,669.0,850.63,663.22
2016,11,21,12,30,929.0,79.0,5.0,21.0,669.0,848.9,662.0
2016,11,21,12,45,924.0,79.0,5.0,21.5,660.5,840.35,654.76
2016,11,21,13,0,919.0,79.0,5.0,22.0,652.0,828.31,645.21
2016,11,21,13,15,912.5,78.5,5.0,22.0,635.5,811.13,633.38
2016,11,21,13,30,906.0,78.0,5.0,22.0,619.0,790.71,619.31
2016,11,21,13,45,894.5,77.5,5.0,22.0,594.5,763.44,600.28
2016,11,21,14,0,883.0,77.0,5.0,22.0,570.0,733.45,579.26
2016,11,21,14,15,869.5,75.5,4.95,22.0,538.5,698.43,554.21
2016,11,21,14,30,856.0,74.0,4.9,22.0,507.0,661.24,527.42
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.5,619.6,495.35
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,573.5,459.13
2016,11,21,15,15,780.5,70.0,4.6,21.5,387.5,522.93,419.19
2016,11,21,15,30,754.0,67.0,4.4,21.0,345.0,472.34,378.18
2016,11,21,15,45,712.5,63.0,4.2,21.0,298.5,413.9,329.28
2016,11,21,16,0,671.0,59.0,4.0,21.0,252.0,357.56,280.98
2016,11,21,16,15,612.5,53.5,3.6,20.0,204.0,297.17,229.3
2016,11,21,16,30,554.0,48.0,3.2,19.0,156.0,240.22,179.34
2016,11,21,16,45,454.5,39.5,2.8,18.5,110.5,174.17,122.55
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,118.38,73.42
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,48.48,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,17.0,4.5,4.42,0.0
2016,11,22,7,30,0.0,9.0,4.0,17.0,9.0,8.67,0.0
2016,11,22,7,45,0.0,18.5,4.0,17.0,18.5,17.85,8.85
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,27.02,16.9
2016,11,22,8,15,0.0,38.5,4.05,17.5,38.5,37.18,25.63
2016,11,22,8,30,0.0,49.0,4.1,18.0,49.0,47.34,34.25
2016,11,22,8,45,0.0,59.5,4.15,18.5,59.5,57.5,42.73
2016,11,22,9,0,0.0,70.0,4.2,19.0,70.0,67.75,51.13
2016,11,22,9,15,0.0,80.0,4.5,19.0,80.0,77.61,59.21
2016,11,22,9,30,0.0,90.0,4.8,19.0,90.0,87.49,67.24
2016,11,22,9,45,0.0,109.0,5.1,19.5,109.0,106.54,82.57
2016,11,22,10,0,0.0,128.0,5.4,20.0,128.0,125.68,97.81
2016,11,22,10,15,0.0,137.0,5.5,20.5,137.0,134.64,104.65
2016,11,22,10,30,0.0,146.0,5.6,21.0,146.0,143.63,111.48
2016,11,22,10,45,0.0,140.5,5.7,21.5,140.5,137.84,106.41
2016,11,22,11,0,0.0,135.0,5.8,22.0,135.0,132.14,101.49
2016,11,22,11,15,0.0,139.0,5.7,22.0,139.0,136.11,104.54
2016,11,22,11,30,0.0,143.0,5.6,22.0,143.0,140.1,107.61
2016,11,22,11,45,1.0,158.5,5.6,22.0,159.5,156.61,120.72
2016,11,22,12,0,2.0,174.0,5.6,22.0,176.0,173.23,133.88
2016,11,22,12,15,2.0,174.5,5.45,22.0,176.0,173.73,134.21
2016,11,22,12,30,2.0,175.0,5.3,22.0,176.0,174.25,134.6
2016,11,22,12,45,1.0,93.5,5.2,22.5,94.0,91.31,68.29
2016,11,22,13,0,0.0,12.0,5.1,23.0,12.0,11.59,3.78
2016,11,22,13,15,0.0,57.5,4.95,23.0,57.5,55.6,39.54
2016,11,22,13,30,0.0,103.0,4.8,23.0,103.0,99.96,75.3
2016,11,22,13,45,0.0,108.5,4.65,23.0,108.5,105.49,79.79
2016,11,22,14,0,0.0,114.0,4.5,23.0,114.0,111.07,84.39
2016,11,22,14,15,0.0,96.5,4.35,23.0,96.5,93.6,70.49
2016,11,22,14,30,0.0,79.0,4.2,23.0,79.0,76.4,56.74
2016,11,22,14,45,0.0,51.5,4.05,23.0,51.5,49.76,35.19
2016,11,22,15,0,0.0,24.0,3.9,23.0,24.0,23.17,13.46
2016,11,22,15,15,0.0,21.5,3.65,22.5,21.5,20.75,11.55
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,18.33,9.61
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,15.92,7.62
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,13.5,5.61
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,10.6,3.19
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.71,0.74
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,5.3,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.89,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,33.2,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,92.56,39.79
2016,11,23,7,45,458.5,31.5,3.55,9.5,92.0,152.21,104.29
2016,11,23,8,0,580.0,40.0,3.7,10.0,138.0,220.42,164.69
2016,11,23,8,15,645.5,46.0,3.85,10.5,187.5,280.52,220.0
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,346.13,279.16
2016,11,23,8,45,754.5,55.5,4.2,12.0,286.0,404.24,330.63
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,464.72,382.38
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.5,518.01,427.1
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,571.41,470.46
2016,11,23,9,45,872.5,67.0,4.45,15.0,464.0,615.34,504.49
2016,11,23,10,0,892.0,69.0,4.5,16.0,504.0,660.99,538.7
2016,11,23,10,15,905.5,71.0,4.4,16.5,537.0,701.05,566.88
2016,11,23,10,30,919.0,73.0,4.3,17.0,570.0,738.94,592.4
2016,11,23,10,45,928.0,74.0,4.2,17.5,596.0,769.97,612.62
2016,11,23,11,0,937.0,75.0,4.1,18.0,622.0,798.14,630.64
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.5,820.56,645.57
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,839.66,658.13
2016,11,23,11,45,953.0,76.0,3.85,18.5,667.0,852.65,665.36
2016,11,23,12,0,958.0,75.0,3.8,19.0,677.0,862.09,670.19
2016,11,23,12,15,958.5,75.0,3.7,19.0,678.0,865.39,671.81
2016,11,23,12,30,959.0,75.0,3.6,19.0,679.0,864.99,670.99
2016,11,23,12,45,956.5,74.5,3.55,19.5,671.5,857.9,664.63
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,847.19,655.93
2016,11,23,13,15,949.0,73.5,3.4,20.0,648.0,830.94,644.46
2016,11,23,13,30,944.0,73.0,3.3,20.0,632.0,811.28,630.71
2016,11,23,13,45,935.5,72.0,3.2,20.0,608.0,785.14,612.43
2016,11,23,14,0,927.0,71.0,3.1,20.0,584.0,756.02,592.07
2016,11,23,14,15,915.0,69.5,3.0,20.0,553.0,721.07,567.46
2016,11,23,14,30,903.0,68.0,2.9,20.0,522.0,683.72,541.0
2016,11,23,14,45,885.5,66.0,2.8,20.0,484.0,640.16,508.43
2016,11,23,15,0,868.0,64.0,2.7,20.0,446.0,595.08,473.52
2016,11,23,15,15,843.5,61.5,2.5,19.5,402.5,544.32,433.94
2016,11,23,15,30,819.0,59.0,2.3,19.0,359.0,495.75,394.82
2016,11,23,15,45,783.5,55.5,2.1,19.0,311.5,438.08,346.83
2016,11,23,16,0,748.0,52.0,1.9,19.0,264.0,381.8,298.63
2016,11,23,16,15,692.0,47.0,1.65,18.0,214.0,317.97,244.29
2016,11,23,16,30,636.0,42.0,1.4,17.0,164.0,258.41,191.98
2016,11,23,16,45,539.5,34.5,1.2,16.5,116.5,190.05,132.84
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,131.31,80.02
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,52.84,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.5,1.1,8.5,21.5,30.69,0.0
2016,11,24,7,30,303.0,23.0,1.2,9.0,43.0,85.2,32.73
2016,11,24,7,45,409.5,33.5,1.35,10.0,86.0,141.74,96.47
2016,11,24,8,0,516.0,44.0,1.5,11.0,129.0,206.41,153.06
2016,11,24,8,15,583.5,51.0,1.5,11.5,177.0,264.64,205.35
2016,11,24,8,30,651.0,58.0,1.5,12.0,225.0,328.81,261.62
2016,11,24,8,45,686.0,64.5,1.55,13.0,271.0,383.47,308.66
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,439.94,355.34
2016,11,24,9,15,750.5,74.5,1.85,15.0,360.5,489.98,396.16
2016,11,24,9,30,780.0,78.0,2.1,16.0,404.0,542.05,437.25
2016,11,24,9,45,796.0,82.5,2.4,17.0,442.0,587.07,471.9
2016,11,24,10,0,812.0,87.0,2.7,18.0,480.0,630.84,504.71
2016,11,24,10,15,826.5,89.5,2.7,18.5,512.0,669.87,532.96
2016,11,24,10,30,841.0,92.0,2.7,19.0,544.0,707.02,558.18
2016,11,24,10,45,847.0,95.0,2.75,19.5,568.5,736.38,577.47
2016,11,24,11,0,853.0,98.0,2.8,20.0,593.0,762.99,594.73
2016,11,24,11,15,859.5,99.0,2.8,20.0,610.5,784.88,609.44
2016,11,24,11,30,866.0,100.0,2.8,20.0,628.0,803.75,622.08
2016,11,24,11,45,620.5,183.0,2.8,20.5,564.5,711.1,552.65
2016,11,24,12,0,375.0,266.0,2.8,21.0,501.0,597.15,463.44
2016,11,24,12,15,352.5,272.0,2.8,21.0,493.0,586.83,455.95
2016,11,24,12,30,330.0,278.0,2.8,21.0,485.0,575.08,446.79
2016,11,24,12,45,602.5,187.5,2.85,21.5,560.0,704.44,547.23
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,813.63,625.26
2016,11,24,13,15,869.0,96.0,2.9,22.0,619.5,796.99,613.15
2016,11,24,13,30,863.0,95.0,2.9,22.0,604.0,777.22,599.94
2016,11,24,13,45,849.5,95.0,2.9,22.5,580.0,749.99,580.34
2016,11,24,14,0,836.0,95.0,2.9,23.0,556.0,720.24,559.01
2016,11,24,14,15,822.0,92.5,2.85,23.0,525.5,685.06,534.57
2016,11,24,14,30,808.0,90.0,2.8,23.0,495.0,647.88,507.61
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.5,604.4,475.04
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,559.97,441.09
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,510.86,403.0
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,460.27,362.85
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,401.85,314.99
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,346.07,268.16
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,283.63,216.31
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,226.37,167.51
2016,11,24,16,45,383.0,44.5,1.15,19.0,104.5,159.97,112.26
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,104.48,64.64
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,43.11,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,12.5,1.1,14.5,16.5,20.15,0.0
2016,11,25,7,30,125.0,25.0,1.4,15.0,33.0,54.11,16.96
2016,11,25,7,45,229.0,41.0,1.75,15.5,72.0,106.27,71.97
2016,11,25,8,0,333.0,57.0,2.1,16.0,111.0,165.76,122.15
2016,11,25,8,15,405.5,67.5,2.35,16.0,155.5,219.21,168.89
2016,11,25,8,30,478.0,78.0,2.6,16.0,200.0,280.9,222.38
2016,11,25,8,45,239.0,84.0,2.85,16.5,145.0,198.76,159.8
2016,11,25,9,0,0.0,90.0,3.1,17.0,90.0,88.29,68.61
2016,11,25,9,15,0.0,68.0,3.2,17.0,68.0,65.73,49.76
2016,11,25,9,30,0.0,46.0,3.3,17.0,46.0,44.43,31.82
2016,11,25,9,45,0.0,58.0,3.45,17.0,58.0,56.05,41.47
2016,11,25,10,0,0.0,70.0,3.6,17.0,70.0,67.68,51.04
2016,11,25,10,15,0.0,75.5,3.65,17.0,75.5,73.01,55.33
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,78.35,59.62
2016,11,25,10,45,0.0,71.0,3.8,17.0,71.0,68.66,51.51
2016,11,25,11,0,0.0,61.0,3.9,17.0,61.0,58.98,43.44
2016,11,25,11,15,0.0,63.0,3.9,17.0,63.0,60.92,44.99
2016,11,25,11,30,0.0,65.0,3.9,17.0,65.0,62.87,46.54
2016,11,25,11,45,0.0,66.5,3.9,17.0,66.5,64.32,47.7
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,65.78,48.88
2016,11,25,12,15,5.5,140.5,3.85,17.0,144.0,141.98,111.32
2016,11,25,12,30,11.0,213.0,3.8,17.0,220.0,221.0,174.83
2016,11,25,12,45,5.5,181.0,3.75,17.0,184.5,183.36,144.44
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,146.23,114.45
2016,11,25,13,15,0.0,135.0,3.65,17.0,135.0,132.08,103.12
2016,11,25,13,30,0.0,121.0,3.6,17.0,121.0,118.01,91.79
2016,11,25,13,45,0.0,125.5,3.55,17.0,125.5,122.61,95.69
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,127.28,99.65
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,126.94,99.73
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,126.64,99.89
2016,11,25,14,45,0.0,100.0,3.35,16.0,100.0,97.35,75.92
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,68.64,52.2
2016,11,25,15,15,0.0,63.5,3.15,16.0,63.5,61.37,46.25
2016,11,25,15,30,0.0,56.0,3.0,16.0,56.0,54.11,40.24
2016,11,25,15,45,0.0,48.0,2.95,16.0,48.0,46.36,33.76
2016,11,25,16,0,0.0,40.0,2.9,16.0,40.0,38.62,27.2
2016,11,25,16,15,0.0,32.0,2.7,15.5,32.0,30.89,20.62
2016,11,25,16,30,0.0,24.0,2.5,15.0,24.0,23.15,13.95
2016,11,25,16,45,0.0,16.5,2.35,14.5,16.5,15.91,7.62
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,8.67,1.12
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,4.33,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.5,12.0,2.05,9.5,14.5,17.19,0.0
2016,11,26,7,30,87.0,24.0,2.2,10.0,29.0,43.62,10.23
2016,11,26,7,45,181.0,43.0,2.4,10.5,67.5,97.06,67.21
2016,11,26,8,0,275.0,62.0,2.6,11.0,106.0,154.09,116.21
2016,11,26,8,15,344.0,76.0,2.55,11.5,149.5,206.99,162.61
2016,11,26,8,30,413.0,90.0,2.5,12.0,193.0,266.55,214.32
2016,11,26,8,45,467.0,99.0,2.45,12.5,238.0,320.21,260.57
2016,11,26,9,0,521.0,108.0,2.4,13.0,283.0,378.02,309.06
2016,11,26,9,15,556.5,115.0,2.35,13.5,324.5,427.52,349.67
2016,11,26,9,30,592.0,122.0,2.3,14.0,366.0,481.0,392.16
2016,11,26,9,45,622.5,125.5,2.25,15.0,404.0,526.95,426.92
2016,11,26,10,0,653.0,129.0,2.2,16.0,442.0,573.14,460.8
2016,11,26,10,15,671.5,133.0,2.15,16.5,473.5,611.69,488.73
2016,11,26,10,30,690.0,137.0,2.1,17.0,505.0,649.08,515.17
2016,11,26,10,45,517.0,190.5,2.05,17.5,473.5,596.18,471.12
2016,11,26,11,0,344.0,244.0,2.0,18.0,442.0,528.89,416.38
2016,11,26,11,15,229.0,263.5,1.95,18.0,397.0,460.18,362.34
2016,11,26,11,30,114.0,283.0,1.9,18.0,352.0,386.75,303.62
2016,11,26,11,45,185.5,285.0,1.85,18.5,399.0,455.28,356.79
2016,11,26,12,0,257.0,287.0,1.8,19.0,446.0,524.82,408.64
2016,11,26,12,15,152.5,277.5,1.75,19.0,372.5,422.07,329.19
2016,11,26,12,30,48.0,268.0,1.7,19.0,299.0,318.6,248.16
2016,11,26,12,45,37.0,254.0,1.65,19.5,277.5,294.11,229.1
2016,11,26,13,0,26.0,240.0,1.6,20.0,256.0,261.45,203.39
2016,11,26,13,15,18.5,222.0,1.55,20.0,233.5,236.46,184.04
2016,11,26,13,30,11.0,204.0,1.5,20.0,211.0,211.76,164.78
2016,11,26,13,45,5.5,175.5,1.5,20.0,179.0,177.96,138.33
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,144.67,112.03
2016,11,26,14,15,1.0,154.0,1.5,20.0,154.5,152.83,118.87
2016,11,26,14,30,2.0,161.0,1.5,20.0,162.0,161.14,125.75
2016,11,26,14,45,1.0,142.5,1.5,20.0,143.0,141.6,110.33
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,122.21,94.96
2016,11,26,15,15,0.0,111.0,1.45,19.5,111.0,109.21,84.82
2016,11,26,15,30,0.0,98.0,1.4,19.0,98.0,96.25,74.55
2016,11,26,15,45,0.0,84.0,1.4,19.0,84.0,82.29,63.16
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,68.36,51.63
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,54.44,40.02
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,40.57,28.26
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,28.0,17.44
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,15.43,6.27
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,7.71,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,3.3,12.5,16.0,21.43,0.0
2016,11,27,7,30,166.0,23.0,3.5,13.0,32.0,57.92,9.4
2016,11,27,7,45,277.5,36.5,3.75,13.5,71.5,111.4,74.16
2016,11,27,8,0,389.0,50.0,4.0,14.0,111.0,172.9,127.16
2016,11,27,8,15,462.5,59.0,4.3,14.5,156.0,228.43,176.48
2016,11,27,8,30,536.0,68.0,4.6,15.0,201.0,290.61,231.24
2016,11,27,8,45,268.0,60.5,4.9,15.5,127.0,189.35,153.1
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,51.2,37.78
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,58.47,43.8
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,65.73,49.69
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,103.63,80.79
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,142.44,112.06
2016,11,27,10,15,35.0,188.0,6.2,19.5,207.0,217.93,173.6
2016,11,27,10,30,70.0,232.0,6.3,20.0,270.0,291.75,232.69
2016,11,27,10,45,49.0,229.5,6.45,20.5,256.5,274.73,217.82
2016,11,27,11,0,28.0,227.0,6.6,21.0,243.0,248.95,196.17
2016,11,27,11,15,28.5,233.5,6.65,21.0,250.5,256.37,201.88
2016,11,27,11,30,29.0,240.0,6.7,21.0,258.0,272.14,214.14
2016,11,27,11,45,18.0,219.5,6.75,21.5,231.0,233.49,182.78
2016,11,27,12,0,7.0,199.0,6.8,22.0,204.0,203.27,158.12
2016,11,27,12,15,38.0,239.5,6.8,22.0,263.5,279.0,218.89
2016,11,27,12,30,69.0,280.0,6.8,22.0,323.0,348.96,274.32
2016,11,27,12,45,75.5,279.5,6.8,22.5,326.0,353.41,277.41
2016,11,27,13,0,82.0,279.0,6.8,23.0,329.0,357.61,280.44
2016,11,27,13,15,74.5,269.5,6.75,23.0,314.0,340.46,267.08
2016,11,27,13,30,67.0,260.0,6.7,23.0,299.0,323.36,253.79
2016,11,27,13,45,413.5,184.5,6.65,23.5,411.0,520.58,415.42
2016,11,27,14,0,760.0,109.0,6.6,24.0,523.0,680.53,542.1
2016,11,27,14,15,432.0,165.0,6.5,23.5,398.0,490.79,392.17
2016,11,27,14,30,104.0,221.0,6.4,23.0,273.0,300.59,237.84
2016,11,27,14,45,374.0,165.0,6.3,23.0,330.5,426.16,342.11
2016,11,27,15,0,644.0,109.0,6.2,23.0,388.0,514.42,413.6
2016,11,27,15,15,613.0,103.5,6.0,23.0,348.0,465.34,373.44
2016,11,27,15,30,582.0,98.0,5.8,23.0,308.0,417.0,333.53
2016,11,27,15,45,540.0,90.5,5.6,23.0,265.0,362.5,288.01
2016,11,27,16,0,498.0,83.0,5.4,23.0,222.0,310.47,243.65
2016,11,27,16,15,434.5,73.0,5.05,22.5,177.5,249.54,192.06
2016,11,27,16,30,371.0,63.0,4.7,22.0,133.0,196.01,146.0
2016,11,27,16,45,275.5,49.0,4.4,21.5,92.5,135.54,95.47
2016,11,27,17,0,180.0,35.0,4.1,21.0,52.0,85.26,52.48
2016,11,27,17,15,90.0,17.5,4.0,20.5,26.0,35.94,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,8.85,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,17.57,0.0
2016,11,28,7,45,26.0,37.0,5.1,18.5,41.0,45.13,28.92
2016,11,28,8,0,52.0,56.0,5.1,19.0,64.0,76.69,55.78
2016,11,28,8,15,66.0,77.0,5.2,19.5,91.0,106.52,81.29
2016,11,28,8,30,80.0,98.0,5.3,20.0,118.0,137.6,107.65
2016,11,28,8,45,94.0,117.5,5.45,20.5,145.5,168.21,133.28
2016,11,28,9,0,108.0,137.0,5.6,21.0,173.0,200.01,159.49
2016,11,28,9,15,454.5,105.0,5.85,21.0,286.0,360.62,291.92
2016,11,28,9,30,801.0,73.0,6.1,21.0,399.0,540.83,438.02
2016,11,28,9,45,829.5,74.5,6.35,21.5,440.0,590.71,477.58
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,640.17,516.34
2016,11,28,10,15,875.0,78.0,6.7,22.0,515.0,681.71,548.94
2016,11,28,10,30,892.0,80.0,6.8,22.0,549.0,717.52,575.32
2016,11,28,10,45,909.0,79.5,6.95,22.0,577.5,752.05,600.76
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,784.2,624.39
2016,11,28,11,15,933.0,80.0,6.95,22.0,624.5,807.78,640.64
2016,11,28,11,30,940.0,81.0,6.8,22.0,643.0,828.16,654.53
2016,11,28,11,45,696.5,161.5,6.65,22.5,582.0,743.35,589.0
2016,11,28,12,0,453.0,242.0,6.5,23.0,521.0,638.56,503.18
2016,11,28,12,15,704.5,160.0,6.45,23.0,595.0,755.87,597.03
2016,11,28,12,30,956.0,78.0,6.4,23.0,669.0,857.58,671.28
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.5,851.37,666.26
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,841.54,659.25
2016,11,28,13,15,946.5,76.5,6.25,23.0,638.5,825.44,647.81
2016,11,28,13,30,941.0,76.0,6.2,23.0,623.0,805.96,634.02
2016,11,28,13,45,930.5,75.5,6.2,23.0,599.0,779.53,615.38
2016,11,28,14,0,920.0,75.0,6.2,23.0,575.0,750.2,594.61
