Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,-4.0,37.5,61.42,6.2
2016,12,19,8,0,444.0,30.0,4.0,-4.0,75.0,146.64,102.55
2016,12,19,8,15,535.5,37.5,4.0,-3.5,121.0,202.71,157.32
2016,12,19,8,30,627.0,45.0,4.0,-3.0,167.0,269.62,220.5
2016,12,19,8,45,680.5,50.0,4.0,-3.0,214.5,327.15,276.29
2016,12,19,9,0,734.0,55.0,4.0,-3.0,262.0,388.35,334.12
2016,12,19,9,15,770.0,58.5,4.0,-2.5,307.0,442.71,384.15
2016,12,19,9,30,806.0,62.0,4.0,-2.0,352.0,498.26,433.58
2016,12,19,9,45,830.5,64.5,4.0,-1.5,392.5,547.02,475.84
2016,12,19,10,0,855.0,67.0,4.0,-1.0,433.0,595.27,516.43
2016,12,19,10,15,872.0,69.0,3.95,-0.5,467.5,633.91,547.93
2016,12,19,10,30,889.0,71.0,3.9,0.0,502.0,674.12,579.65
2016,12,19,10,45,901.5,72.0,3.9,0.0,530.5,708.17,605.62
2016,12,19,11,0,914.0,73.0,3.9,0.0,559.0,739.81,629.53
2016,12,19,11,15,738.5,125.5,3.85,0.5,527.5,695.64,591.95
2016,12,19,11,30,563.0,178.0,3.8,1.0,496.0,630.61,535.36
2016,12,19,11,45,748.5,128.0,3.75,1.5,560.0,728.85,615.38
2016,12,19,12,0,934.0,78.0,3.7,2.0,624.0,815.88,680.48
2016,12,19,12,15,803.5,116.0,3.65,2.5,587.5,766.99,640.49
2016,12,19,12,30,673.0,154.0,3.6,3.0,551.0,711.8,596.21
2016,12,19,12,45,579.5,184.5,3.55,3.5,525.0,667.3,558.42
2016,12,19,13,0,486.0,215.0,3.5,4.0,499.0,625.09,522.04
2016,12,19,13,15,706.0,146.0,3.45,4.0,549.0,716.67,599.09
2016,12,19,13,30,926.0,77.0,3.4,4.0,599.0,788.17,654.07
2016,12,19,13,45,664.0,142.5,3.35,4.5,510.5,660.24,552.37
2016,12,19,14,0,402.0,208.0,3.3,5.0,422.0,519.44,435.46
2016,12,19,14,15,500.5,171.5,3.25,5.0,424.0,545.47,459.25
2016,12,19,14,30,599.0,135.0,3.2,5.0,426.0,559.85,472.43
2016,12,19,14,45,604.0,123.5,3.15,5.0,399.0,531.69,449.59
2016,12,19,15,0,609.0,112.0,3.1,5.0,372.0,501.24,424.65
2016,12,19,15,15,706.0,87.0,2.9,4.5,361.0,505.46,428.34
2016,12,19,15,30,803.0,62.0,2.7,4.0,350.0,498.29,421.32
2016,12,19,15,45,765.5,58.5,2.55,4.0,305.0,442.16,371.95
2016,12,19,16,0,728.0,55.0,2.4,4.0,260.0,387.36,322.66
2016,12,19,16,15,672.5,50.0,2.1,3.0,212.5,325.63,267.21
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,267.76,213.68
2016,12,19,16,45,522.5,37.5,1.5,1.5,119.5,200.32,152.03
2016,12,19,17,0,428.0,30.0,1.2,1.0,74.0,143.97,99.06
2016,12,19,17,15,214.0,15.0,1.2,0.5,37.0,60.75,10.68
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.5,15.5,0.15,1.5,34.0,54.44,1.04
2016,12,20,8,0,367.0,31.0,0.1,2.0,68.0,128.89,87.52
2016,12,20,8,15,459.0,40.0,0.2,2.5,112.0,184.46,138.63
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,249.06,196.17
2016,12,20,8,45,606.5,55.0,0.45,3.5,201.5,304.56,246.56
2016,12,20,9,0,662.0,61.0,0.6,4.0,247.0,364.19,299.27
2016,12,20,9,15,699.0,65.5,0.75,4.5,290.5,415.33,343.93
2016,12,20,9,30,736.0,70.0,0.9,5.0,334.0,469.61,389.81
2016,12,20,9,45,761.0,73.5,1.05,6.0,373.0,517.12,428.35
2016,12,20,10,0,786.0,77.0,1.2,7.0,412.0,564.35,465.54
2016,12,20,10,15,495.5,146.0,1.3,7.5,363.5,483.22,398.84
2016,12,20,10,30,205.0,215.0,1.4,8.0,315.0,368.65,303.59
2016,12,20,10,45,218.5,227.0,1.55,9.0,338.5,396.55,325.77
2016,12,20,11,0,232.0,239.0,1.7,10.0,362.0,424.51,346.75
2016,12,20,11,15,139.5,239.5,1.8,10.5,314.0,361.55,294.33
2016,12,20,11,30,47.0,240.0,1.9,11.0,266.0,286.55,231.86
2016,12,20,11,45,62.0,252.0,2.05,11.5,288.0,311.76,252.27
2016,12,20,12,0,77.0,264.0,2.2,12.0,310.0,337.23,272.32
2016,12,20,12,15,74.5,265.0,2.25,12.0,309.5,336.67,271.67
2016,12,20,12,30,72.0,266.0,2.3,12.0,309.0,335.94,271.05
2016,12,20,12,45,62.5,260.0,2.35,12.5,297.0,321.68,259.1
2016,12,20,13,0,53.0,254.0,2.4,13.0,285.0,307.38,247.22
2016,12,20,13,15,60.0,252.0,2.4,13.0,286.5,310.27,249.93
2016,12,20,13,30,67.0,250.0,2.4,13.0,288.0,312.91,252.42
2016,12,20,13,45,57.0,237.0,2.45,13.5,268.5,290.28,234.0
2016,12,20,14,0,47.0,224.0,2.5,14.0,249.0,267.95,215.87
2016,12,20,14,15,439.0,151.0,2.45,14.0,365.0,480.65,393.46
2016,12,20,14,30,831.0,78.0,2.4,14.0,481.0,649.36,527.0
2016,12,20,14,45,445.5,128.5,2.4,14.0,343.0,433.88,354.8
2016,12,20,15,0,60.0,179.0,2.4,14.0,205.0,223.41,180.95
2016,12,20,15,15,56.0,163.0,2.2,13.5,185.5,202.16,164.56
2016,12,20,15,30,52.0,147.0,2.0,13.0,166.0,181.18,147.59
2016,12,20,15,45,348.5,105.5,1.8,13.0,206.0,293.04,240.41
2016,12,20,16,0,645.0,64.0,1.6,13.0,246.0,363.64,293.13
2016,12,20,16,15,588.5,58.0,1.5,12.0,201.0,304.24,241.65
2016,12,20,16,30,532.0,52.0,1.4,11.0,156.0,249.03,192.98
2016,12,20,16,45,444.5,42.5,1.35,10.0,113.0,185.68,137.67
2016,12,20,17,0,357.0,33.0,1.3,9.0,70.0,130.83,88.51
2016,12,20,17,15,178.5,16.5,1.35,8.5,35.0,56.38,11.91
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.5,15.5,3.25,5.0,34.0,53.75,0.0
2016,12,21,8,0,365.0,31.0,3.6,6.0,68.0,127.75,85.39
2016,12,21,8,15,458.5,40.0,3.55,6.5,111.5,183.52,137.29
2016,12,21,8,30,552.0,49.0,3.5,7.0,155.0,248.47,195.87
2016,12,21,8,45,610.5,54.5,3.5,8.0,201.0,304.57,247.02
2016,12,21,9,0,669.0,60.0,3.5,9.0,247.0,365.08,300.55
2016,12,21,9,15,706.0,64.5,3.7,10.0,290.5,416.57,345.53
2016,12,21,9,30,743.0,69.0,3.9,11.0,334.0,471.15,391.54
2016,12,21,9,45,769.0,72.0,4.1,12.0,373.5,518.97,430.78
2016,12,21,10,0,795.0,75.0,4.3,13.0,413.0,566.58,468.84
2016,12,21,10,15,813.0,77.5,4.3,13.5,447.0,608.03,501.3
2016,12,21,10,30,831.0,80.0,4.3,14.0,481.0,648.07,531.88
2016,12,21,10,45,532.5,159.5,4.35,14.5,422.0,552.74,452.08
2016,12,21,11,0,234.0,239.0,4.4,15.0,363.0,425.79,345.77
2016,12,21,11,15,223.5,250.0,4.4,15.5,372.0,434.97,352.19
2016,12,21,11,30,213.0,261.0,4.4,16.0,381.0,443.04,357.21
2016,12,21,11,45,302.5,251.0,4.4,16.5,425.5,511.27,411.4
2016,12,21,12,0,392.0,241.0,4.4,17.0,470.0,572.21,458.99
2016,12,21,12,15,285.5,260.5,4.4,17.0,428.0,513.45,411.01
2016,12,21,12,30,179.0,280.0,4.4,17.0,386.0,444.1,354.84
2016,12,21,12,45,531.0,183.0,4.4,17.5,494.0,627.96,504.59
2016,12,21,13,0,883.0,86.0,4.4,18.0,602.0,786.33,624.08
2016,12,21,13,15,648.0,155.5,4.35,18.0,530.0,683.12,545.51
2016,12,21,13,30,413.0,225.0,4.3,18.0,458.0,562.02,449.36
2016,12,21,13,45,635.0,153.5,4.25,18.5,498.0,651.59,521.71
2016,12,21,14,0,857.0,82.0,4.2,19.0,538.0,715.76,570.86
2016,12,21,14,15,844.0,80.5,4.1,19.0,510.5,684.68,547.82
2016,12,21,14,30,831.0,79.0,4.0,19.0,483.0,651.35,523.15
2016,12,21,14,45,809.0,78.0,3.9,19.0,448.5,610.85,491.7
2016,12,21,15,0,787.0,77.0,3.8,19.0,414.0,569.14,458.8
2016,12,21,15,15,761.0,73.5,3.4,18.5,375.0,521.51,420.84
2016,12,21,15,30,735.0,70.0,3.0,18.0,336.0,473.64,381.81
2016,12,21,15,45,698.5,65.5,2.7,17.5,292.5,419.7,337.2
2016,12,21,16,0,662.0,61.0,2.4,17.0,249.0,368.75,293.74
2016,12,21,16,15,605.5,55.5,2.2,16.0,203.5,309.1,242.97
2016,12,21,16,30,549.0,50.0,2.0,15.0,158.0,253.61,194.34
2016,12,21,16,45,460.0,41.0,1.85,14.0,114.5,189.41,138.73
2016,12,21,17,0,371.0,32.0,1.7,13.0,71.0,133.84,89.55
2016,12,21,17,15,185.5,16.0,1.75,12.5,35.5,57.63,14.46
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.5,16.0,4.25,6.5,32.0,50.09,0.0
2016,12,22,8,0,323.0,32.0,4.4,7.0,64.0,118.44,78.66
2016,12,22,8,15,418.0,42.0,4.55,7.5,107.0,173.42,129.46
2016,12,22,8,30,513.0,52.0,4.7,8.0,150.0,237.81,187.32
2016,12,22,8,45,576.0,58.0,4.9,8.5,195.5,294.32,239.26
2016,12,22,9,0,639.0,64.0,5.1,9.0,241.0,355.72,294.52
2016,12,22,9,15,677.5,68.5,5.05,9.5,284.5,408.17,341.11
2016,12,22,9,30,716.0,73.0,5.0,10.0,328.0,462.32,387.75
2016,12,22,9,45,743.5,76.5,5.0,10.5,367.5,508.82,426.98
2016,12,22,10,0,771.0,80.0,5.0,11.0,407.0,557.01,466.47
2016,12,22,10,15,789.5,82.5,4.85,11.5,441.0,598.07,498.8
2016,12,22,10,30,808.0,85.0,4.7,12.0,475.0,637.82,529.18
2016,12,22,10,45,821.5,86.5,4.6,12.5,502.5,671.42,553.94
2016,12,22,11,0,835.0,88.0,4.5,13.0,530.0,702.92,575.65
2016,12,22,11,15,688.0,137.0,4.4,13.5,510.5,670.04,546.92
2016,12,22,11,30,541.0,186.0,4.3,14.0,491.0,622.17,505.59
2016,12,22,11,45,717.0,133.0,4.2,14.5,546.0,709.63,574.35
2016,12,22,12,0,893.0,80.0,4.1,15.0,601.0,785.91,629.0
2016,12,22,12,15,894.5,80.5,4.0,15.0,605.5,793.13,633.16
2016,12,22,12,30,896.0,81.0,3.9,15.0,610.0,796.99,635.42
2016,12,22,12,45,892.5,81.5,3.85,15.5,605.5,793.55,631.53
2016,12,22,13,0,889.0,82.0,3.8,16.0,601.0,786.77,625.39
2016,12,22,13,15,884.5,81.5,3.75,16.0,589.5,774.79,616.78
2016,12,22,13,30,880.0,81.0,3.7,16.0,578.0,759.62,605.97
2016,12,22,13,45,871.5,80.0,3.65,16.0,558.0,737.85,590.37
2016,12,22,14,0,863.0,79.0,3.6,16.0,538.0,713.25,572.75
2016,12,22,14,15,851.5,77.5,3.55,16.0,511.5,687.28,554.12
2016,12,22,14,30,840.0,76.0,3.5,16.0,485.0,654.85,530.33
2016,12,22,14,45,817.0,75.5,3.45,16.0,450.5,614.09,498.62
2016,12,22,15,0,794.0,75.0,3.4,16.0,416.0,572.16,465.44
2016,12,22,15,15,769.0,72.0,3.1,15.5,377.0,525.45,428.07
2016,12,22,15,30,744.0,69.0,2.8,15.0,338.0,478.4,389.51
2016,12,22,15,45,705.0,65.5,2.55,14.5,294.5,423.97,344.18
2016,12,22,16,0,666.0,62.0,2.3,14.0,251.0,372.74,300.17
2016,12,22,16,15,610.5,56.0,2.1,13.5,205.5,312.68,248.12
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,256.67,198.29
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,191.25,141.13
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,134.86,91.12
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,58.48,17.32
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,12.06,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,24.18,13.64
2016,12,23,8,15,0.0,42.5,3.2,10.5,42.5,42.07,29.86
2016,12,23,8,30,0.0,60.0,3.4,11.0,60.0,59.79,45.46
2016,12,23,8,45,0.0,78.5,3.6,11.5,78.5,78.53,61.74
2016,12,23,9,0,0.0,97.0,3.8,12.0,97.0,97.25,77.73
2016,12,23,9,15,5.0,113.5,3.85,12.5,115.0,116.19,93.63
2016,12,23,9,30,10.0,130.0,3.9,13.0,133.0,135.61,109.72
2016,12,23,9,45,13.5,144.5,3.95,14.0,149.5,152.48,123.23
2016,12,23,10,0,17.0,159.0,4.0,15.0,166.0,169.67,136.77
2016,12,23,10,15,19.0,171.5,4.0,15.5,180.0,184.04,148.06
2016,12,23,10,30,21.0,184.0,4.0,16.0,194.0,198.57,159.36
2016,12,23,10,45,10.5,152.5,4.0,16.5,157.5,158.16,125.69
2016,12,23,11,0,0.0,121.0,4.0,17.0,121.0,118.33,92.47
2016,12,23,11,15,9.0,165.5,4.05,17.0,170.5,170.51,135.16
2016,12,23,11,30,18.0,210.0,4.1,17.0,220.0,223.93,178.19
2016,12,23,11,45,9.0,177.5,4.15,17.5,182.5,182.91,144.47
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,142.43,111.23
2016,12,23,12,15,1.5,162.0,4.2,18.0,163.0,160.99,126.27
2016,12,23,12,30,3.0,179.0,4.2,18.0,181.0,179.73,141.34
2016,12,23,12,45,32.0,219.0,4.2,18.5,238.0,252.1,199.7
2016,12,23,13,0,61.0,259.0,4.2,19.0,295.0,319.23,252.75
2016,12,23,13,15,31.0,215.5,4.15,19.0,234.0,247.3,195.32
2016,12,23,13,30,1.0,172.0,4.1,19.0,173.0,171.17,133.98
2016,12,23,13,45,0.5,150.0,4.1,19.5,150.5,148.19,115.51
2016,12,23,14,0,0.0,128.0,4.1,20.0,128.0,125.42,97.09
2016,12,23,14,15,0.0,119.0,3.95,20.0,119.0,116.39,89.95
2016,12,23,14,30,0.0,110.0,3.8,20.0,110.0,107.4,82.81
2016,12,23,14,45,322.0,110.5,3.65,20.0,249.5,336.36,273.7
2016,12,23,15,0,644.0,111.0,3.5,20.0,389.0,524.48,421.89
2016,12,23,15,15,615.0,106.0,3.05,19.5,351.5,478.49,384.24
2016,12,23,15,30,586.0,101.0,2.6,19.0,314.0,432.85,347.28
2016,12,23,15,45,545.5,94.0,2.2,19.0,272.5,380.18,303.54
2016,12,23,16,0,505.0,87.0,1.8,19.0,231.0,329.55,260.67
2016,12,23,16,15,446.5,77.5,1.55,18.5,188.5,270.45,211.2
2016,12,23,16,30,388.0,68.0,1.3,18.0,146.0,217.89,166.21
2016,12,23,16,45,303.0,54.5,1.1,17.5,105.0,158.23,115.92
2016,12,23,17,0,218.0,41.0,0.9,17.0,64.0,107.11,72.6
2016,12,23,17,15,109.0,20.5,0.9,16.5,32.0,48.17,15.67
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,125.5,17.0,2.75,17.5,28.5,43.37,0.0
2016,12,24,8,0,251.0,34.0,3.0,18.0,57.0,102.94,65.07
2016,12,24,8,15,345.5,45.0,3.1,18.0,98.0,154.82,110.9
2016,12,24,8,30,440.0,56.0,3.2,18.0,139.0,216.25,163.64
2016,12,24,8,45,503.0,63.5,3.3,18.5,183.0,270.83,211.29
2016,12,24,9,0,566.0,71.0,3.4,19.0,227.0,330.45,262.27
2016,12,24,9,15,607.5,76.5,3.6,19.5,269.0,382.27,306.22
2016,12,24,9,30,649.0,82.0,3.8,20.0,311.0,436.23,350.74
2016,12,24,9,45,683.0,84.5,4.0,20.5,350.5,484.38,389.71
2016,12,24,10,0,717.0,87.0,4.2,21.0,390.0,533.19,428.28
2016,12,24,10,15,481.0,148.5,4.35,21.5,359.0,475.0,380.32
2016,12,24,10,30,245.0,210.0,4.5,22.0,328.0,395.89,314.77
2016,12,24,10,45,139.0,212.0,4.7,22.5,279.5,324.41,256.89
2016,12,24,11,0,33.0,214.0,4.9,23.0,231.0,246.65,192.84
2016,12,24,11,15,426.0,154.0,5.0,23.0,393.0,492.43,393.58
2016,12,24,11,30,819.0,94.0,5.1,23.0,555.0,729.42,575.51
2016,12,24,11,45,560.0,177.5,5.2,23.5,496.0,634.68,500.0
2016,12,24,12,0,301.0,261.0,5.3,24.0,437.0,524.22,410.28
2016,12,24,12,15,187.5,264.5,5.3,24.0,374.5,432.79,338.72
2016,12,24,12,30,74.0,268.0,5.3,24.0,312.0,339.76,264.44
2016,12,24,12,45,37.0,173.5,5.35,24.0,195.5,206.42,160.37
2016,12,24,13,0,0.0,79.0,5.4,24.0,79.0,76.42,56.1
2016,12,24,13,15,0.5,124.0,5.35,24.0,124.5,121.5,92.29
2016,12,24,13,30,1.0,169.0,5.3,24.0,170.0,168.04,129.29
2016,12,24,13,45,8.5,183.5,5.3,24.0,188.0,188.91,146.12
2016,12,24,14,0,16.0,198.0,5.3,24.0,206.0,209.8,162.98
2016,12,24,14,15,8.0,131.5,5.15,24.0,135.5,134.72,103.43
2016,12,24,14,30,0.0,65.0,5.0,24.0,65.0,62.84,45.57
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,42.99,29.55
2016,12,24,15,0,0.0,24.0,4.7,24.0,24.0,23.17,13.39
2016,12,24,15,15,0.0,21.5,4.45,23.5,21.5,20.75,11.48
2016,12,24,15,30,0.0,19.0,4.2,23.0,19.0,18.33,9.54
2016,12,24,15,45,267.0,50.0,4.0,23.0,126.5,195.39,155.93
2016,12,24,16,0,534.0,81.0,3.8,23.0,234.0,337.14,265.52
2016,12,24,16,15,475.0,72.5,3.8,22.5,191.0,278.75,216.21
2016,12,24,16,30,416.0,64.0,3.8,22.0,148.0,223.84,169.43
2016,12,24,16,45,323.0,52.5,3.8,21.5,107.0,162.45,117.92
2016,12,24,17,0,230.0,41.0,3.8,21.0,66.0,110.43,74.21
2016,12,24,17,15,115.0,20.5,3.95,20.5,33.0,49.72,17.66
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,14.5,5.95,18.5,14.5,14.0,0.0
2016,12,25,8,0,0.0,29.0,6.2,19.0,29.0,28.81,16.36
2016,12,25,8,15,7.5,48.5,6.5,19.0,49.5,51.03,35.81
2016,12,25,8,30,15.0,68.0,6.8,19.0,70.0,73.75,55.21
2016,12,25,8,45,23.0,86.5,7.1,19.5,92.0,99.31,76.8
2016,12,25,9,0,31.0,105.0,7.4,20.0,114.0,123.06,96.68
2016,12,25,9,15,36.5,123.0,7.6,20.5,135.0,145.79,115.45
2016,12,25,9,30,42.0,141.0,7.8,21.0,156.0,169.01,134.33
2016,12,25,9,45,44.0,157.5,8.0,21.5,174.5,189.03,150.3
2016,12,25,10,0,46.0,174.0,8.2,22.0,193.0,209.19,166.17
2016,12,25,10,15,32.5,178.0,8.25,22.0,192.0,205.66,162.8
2016,12,25,10,30,19.0,182.0,8.3,22.0,191.0,195.1,153.72
2016,12,25,10,45,421.0,134.0,8.35,22.5,355.5,446.44,362.67
2016,12,25,11,0,823.0,86.0,8.4,23.0,520.0,690.96,556.9
2016,12,25,11,15,459.0,172.0,8.3,23.0,416.0,536.49,431.13
2016,12,25,11,30,95.0,258.0,8.2,23.0,312.0,342.8,270.62
2016,12,25,11,45,133.0,267.0,8.1,23.5,344.0,391.22,308.87
2016,12,25,12,0,171.0,276.0,8.0,24.0,376.0,431.99,340.55
2016,12,25,12,15,99.5,256.0,7.85,24.0,314.5,345.97,271.84
2016,12,25,12,30,28.0,236.0,7.7,24.0,253.0,259.33,201.95
2016,12,25,12,45,69.5,255.5,7.55,24.5,296.5,322.07,251.85
2016,12,25,13,0,111.0,275.0,7.4,25.0,340.0,376.21,294.28
2016,12,25,13,15,183.0,267.0,7.15,25.0,372.0,430.2,337.73
2016,12,25,13,30,255.0,259.0,6.9,25.0,404.0,481.96,378.92
2016,12,25,13,45,511.0,184.5,6.65,25.0,462.5,592.74,469.22
2016,12,25,14,0,767.0,110.0,6.4,25.0,521.0,688.18,545.25
2016,12,25,14,15,754.0,108.0,6.15,24.5,495.0,658.81,523.33
2016,12,25,14,30,741.0,106.0,5.9,24.0,469.0,627.47,499.83
2016,12,25,14,45,692.5,111.5,5.7,24.0,432.5,579.93,462.33
2016,12,25,15,0,644.0,117.0,5.5,24.0,396.0,532.88,424.86
2016,12,25,15,15,614.0,111.5,5.2,23.5,358.5,485.76,387.85
2016,12,25,15,30,584.0,106.0,4.9,23.0,321.0,439.04,350.41
2016,12,25,15,45,526.0,102.0,4.6,23.0,277.5,379.06,301.17
2016,12,25,16,0,468.0,98.0,4.3,23.0,234.0,325.33,256.21
2016,12,25,16,15,406.5,87.5,4.05,22.5,191.0,267.23,207.87
2016,12,25,16,30,345.0,77.0,3.8,22.0,148.0,214.24,163.03
2016,12,25,16,45,250.5,62.5,3.55,21.5,106.5,152.54,111.83
2016,12,25,17,0,156.0,48.0,3.3,21.0,65.0,97.34,66.46
2016,12,25,17,15,78.0,24.0,3.3,21.0,32.5,44.31,17.12
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,147.0,15.5,2.35,19.5,29.0,45.41,0.0
2016,12,26,8,0,294.0,31.0,2.6,20.0,58.0,108.76,66.78
2016,12,26,8,15,393.0,41.0,2.6,20.0,100.0,162.81,114.71
2016,12,26,8,30,492.0,51.0,2.6,20.0,142.0,226.79,169.28
2016,12,26,8,45,557.0,57.0,2.65,20.5,187.5,282.83,217.91
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,344.04,269.78
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.0,396.47,313.78
2016,12,26,9,30,702.0,72.0,2.9,22.0,319.0,450.81,358.02
2016,12,26,9,45,737.5,73.0,3.0,22.5,359.5,498.64,396.16
2016,12,26,10,0,773.0,74.0,3.1,23.0,400.0,548.75,434.98
2016,12,26,10,15,791.5,76.5,3.2,23.0,434.0,590.12,467.09
2016,12,26,10,30,810.0,79.0,3.3,23.0,468.0,630.21,497.68
2016,12,26,10,45,568.0,151.5,3.4,23.5,432.0,566.56,445.61
2016,12,26,11,0,326.0,224.0,3.5,24.0,396.0,481.47,376.63
2016,12,26,11,15,597.0,151.5,3.5,24.0,481.5,618.26,484.39
2016,12,26,11,30,868.0,79.0,3.5,24.0,567.0,744.47,577.25
2016,12,26,11,45,847.5,89.5,3.55,24.5,575.0,757.59,584.33
2016,12,26,12,0,827.0,100.0,3.6,25.0,583.0,762.52,586.43
2016,12,26,12,15,607.5,173.5,3.5,25.0,530.0,680.56,525.27
2016,12,26,12,30,388.0,247.0,3.4,25.0,477.0,579.54,446.9
2016,12,26,12,45,337.5,256.0,3.35,25.5,455.5,549.78,423.5
2016,12,26,13,0,287.0,265.0,3.3,26.0,434.0,519.03,398.99
2016,12,26,13,15,229.0,266.0,3.15,26.0,399.5,464.56,357.61
2016,12,26,13,30,171.0,267.0,3.0,26.0,365.0,419.24,322.65
2016,12,26,13,45,490.5,180.5,2.95,26.0,446.5,573.68,444.69
2016,12,26,14,0,810.0,94.0,2.9,26.0,528.0,699.83,539.69
2016,12,26,14,15,797.0,92.0,2.65,25.5,502.0,669.62,517.85
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,637.29,494.68
2016,12,26,14,45,762.5,88.0,2.2,25.0,442.5,597.59,464.64
2016,12,26,15,0,741.0,86.0,2.0,25.0,409.0,556.75,433.36
2016,12,26,15,15,715.0,82.5,1.7,24.5,371.0,512.77,399.52
2016,12,26,15,30,689.0,79.0,1.4,24.0,333.0,466.77,363.43
2016,12,26,15,45,645.0,75.5,1.15,24.0,290.0,412.1,319.5
2016,12,26,16,0,601.0,72.0,0.9,24.0,247.0,359.52,276.31
2016,12,26,16,15,543.5,65.5,0.75,23.5,203.0,300.75,228.44
2016,12,26,16,30,486.0,59.0,0.6,23.0,159.0,246.24,182.89
2016,12,26,16,45,391.5,49.0,0.5,22.5,116.0,181.6,129.81
2016,12,26,17,0,297.0,39.0,0.4,22.0,73.0,126.05,83.87
2016,12,26,17,15,148.5,19.5,0.4,21.5,36.5,55.94,23.18
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,3.5,2.0,15.0,3.5,3.37,0.0
2016,12,27,8,0,0.0,7.0,2.2,15.0,7.0,6.74,0.0
2016,12,27,8,15,0.0,13.5,2.2,15.0,13.5,13.01,5.17
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,19.29,10.67
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,25.57,16.11
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,31.85,21.48
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,38.14,26.76
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,44.43,31.97
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,50.24,36.7
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,56.05,41.38
2016,12,27,10,15,10.0,120.0,2.0,18.0,125.0,124.2,97.71
2016,12,27,10,30,20.0,182.0,2.0,18.0,192.0,195.74,155.42
2016,12,27,10,45,45.0,207.0,2.0,18.5,231.0,246.86,195.88
2016,12,27,11,0,70.0,232.0,2.0,19.0,270.0,293.12,231.89
2016,12,27,11,15,184.5,240.0,2.0,19.0,343.5,394.62,312.7
2016,12,27,11,30,299.0,248.0,2.0,19.0,417.0,500.79,394.5
2016,12,27,11,45,184.0,255.0,2.0,19.5,359.5,416.52,327.06
2016,12,27,12,0,69.0,262.0,2.0,20.0,302.0,328.66,256.69
2016,12,27,12,15,42.0,239.0,1.95,20.0,263.5,282.02,220.33
2016,12,27,12,30,15.0,216.0,1.9,20.0,225.0,227.86,177.52
2016,12,27,12,45,88.0,247.0,1.85,20.0,299.0,327.02,256.72
2016,12,27,13,0,161.0,278.0,1.8,20.0,373.0,427.14,333.77
2016,12,27,13,15,254.0,260.5,1.75,20.0,407.0,486.36,379.77
2016,12,27,13,30,347.0,243.0,1.7,20.0,441.0,534.14,416.88
2016,12,27,13,45,248.0,246.0,1.65,20.0,385.0,458.6,358.45
2016,12,27,14,0,149.0,249.0,1.6,20.0,329.0,377.77,295.94
2016,12,27,14,15,158.5,236.0,1.55,20.0,318.0,366.77,288.5
2016,12,27,14,30,168.0,223.0,1.5,20.0,307.0,354.86,279.9
2016,12,27,14,45,103.0,199.5,1.5,20.0,250.0,275.24,217.57
2016,12,27,15,0,38.0,176.0,1.5,20.0,193.0,206.72,162.97
2016,12,27,15,15,319.0,138.5,1.45,20.0,258.0,338.12,270.86
2016,12,27,15,30,600.0,101.0,1.4,20.0,323.0,444.46,352.8
2016,12,27,15,45,558.5,94.5,1.35,20.0,281.5,391.15,309.1
2016,12,27,16,0,517.0,88.0,1.3,20.0,240.0,339.88,267.09
2016,12,27,16,15,459.5,79.0,1.15,19.5,197.0,280.7,218.27
2016,12,27,16,30,402.0,70.0,1.0,19.0,154.0,228.03,173.72
2016,12,27,16,45,318.0,57.0,0.9,18.5,112.5,167.88,123.4
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,116.1,79.87
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,61.53,29.05
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,12.97,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,7.5,16.0,3.35,18.5,16.5,17.34,0.0
2016,12,28,8,0,15.0,32.0,3.7,19.0,33.0,37.36,22.05
2016,12,28,8,15,45.0,53.5,3.9,19.5,61.0,69.56,49.64
2016,12,28,8,30,75.0,75.0,4.1,20.0,89.0,107.86,81.66
2016,12,28,8,45,98.5,95.5,4.3,20.5,119.0,142.25,110.66
2016,12,28,9,0,122.0,116.0,4.5,21.0,149.0,178.77,141.16
2016,12,28,9,15,138.0,135.5,4.55,21.0,179.0,212.61,169.38
2016,12,28,9,30,154.0,155.0,4.6,21.0,209.0,247.64,198.17
2016,12,28,9,45,175.0,168.5,4.7,21.5,236.5,279.58,223.81
2016,12,28,10,0,196.0,182.0,4.8,22.0,264.0,312.85,250.14
2016,12,28,10,15,176.5,199.0,4.8,22.5,278.0,325.89,259.41
2016,12,28,10,30,157.0,216.0,4.8,23.0,292.0,337.19,267.07
2016,12,28,10,45,122.5,226.5,4.85,23.5,288.0,329.25,259.35
2016,12,28,11,0,88.0,237.0,4.9,24.0,284.0,311.53,244.03
2016,12,28,11,15,168.0,247.0,4.9,24.0,340.5,390.44,306.65
2016,12,28,11,30,248.0,257.0,4.9,24.0,397.0,464.38,364.4
2016,12,28,11,45,481.0,200.0,4.9,24.5,478.5,599.35,470.11
2016,12,28,12,0,714.0,143.0,4.9,25.0,560.0,726.31,566.37
2016,12,28,12,15,716.5,143.5,4.85,25.0,565.5,733.89,570.76
2016,12,28,12,30,719.0,144.0,4.8,25.0,571.0,738.71,573.87
2016,12,28,12,45,736.5,136.0,4.75,25.5,571.5,743.06,575.64
2016,12,28,13,0,754.0,128.0,4.7,26.0,572.0,744.37,575.34
2016,12,28,13,15,550.0,186.0,4.6,26.0,507.0,640.79,496.92
2016,12,28,13,30,346.0,244.0,4.5,26.0,442.0,534.84,414.45
2016,12,28,13,45,553.5,177.0,4.4,26.0,481.0,617.78,480.9
2016,12,28,14,0,761.0,110.0,4.3,26.0,520.0,686.7,534.67
2016,12,28,14,15,629.0,140.0,4.1,26.0,468.0,609.51,475.33
2016,12,28,14,30,497.0,170.0,3.9,26.0,416.0,533.03,416.27
2016,12,28,14,45,366.5,179.0,3.75,26.0,354.0,436.22,341.8
2016,12,28,15,0,236.0,188.0,3.6,26.0,292.0,354.71,277.7
2016,12,28,15,15,442.5,139.0,3.2,25.5,311.5,417.5,328.72
2016,12,28,15,30,649.0,90.0,2.8,25.0,331.0,460.04,361.45
2016,12,28,15,45,614.5,83.5,2.4,24.5,290.0,408.25,319.57
2016,12,28,16,0,580.0,77.0,2.0,24.0,249.0,357.83,278.19
2016,12,28,16,15,525.5,69.5,1.8,23.0,205.0,299.94,230.92
2016,12,28,16,30,471.0,62.0,1.6,22.0,161.0,246.05,185.67
2016,12,28,16,45,391.5,51.0,1.45,21.5,119.0,185.34,134.61
2016,12,28,17,0,312.0,40.0,1.3,21.0,77.0,132.22,89.54
2016,12,28,17,15,187.5,25.5,1.35,20.5,44.5,72.28,35.21
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,20.21,0.0
2016,12,28,17,45,31.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,15.5,5.4,11.0,18.5,21.79,0.0
2016,12,29,8,0,63.0,31.0,5.4,11.0,37.0,49.37,30.4
2016,12,29,8,15,82.5,50.5,5.5,11.0,63.0,79.12,58.25
2016,12,29,8,30,102.0,70.0,5.6,11.0,89.0,110.5,86.3
2016,12,29,8,45,113.0,89.5,5.7,11.0,116.0,140.46,113.22
2016,12,29,9,0,124.0,109.0,5.8,11.0,143.0,171.29,140.57
2016,12,29,9,15,129.0,128.0,5.95,11.0,168.5,199.57,165.34
2016,12,29,9,30,134.0,147.0,6.1,11.0,194.0,228.07,189.88
2016,12,29,9,45,135.0,165.0,6.3,11.5,217.5,253.38,210.95
2016,12,29,10,0,136.0,183.0,6.5,12.0,241.0,278.51,231.48
2016,12,29,10,15,120.0,198.5,6.45,12.0,252.5,289.95,240.42
2016,12,29,10,30,104.0,214.0,6.4,12.0,264.0,293.12,242.39
2016,12,29,10,45,79.5,220.0,6.4,12.0,259.5,285.07,234.89
2016,12,29,11,0,55.0,226.0,6.4,12.0,255.0,275.62,226.15
2016,12,29,11,15,166.0,239.0,6.35,12.0,331.5,379.89,314.01
2016,12,29,11,30,277.0,252.0,6.3,12.0,408.0,488.8,403.74
2016,12,29,11,45,267.5,260.0,6.3,12.5,413.5,494.51,406.73
2016,12,29,12,0,258.0,268.0,6.3,13.0,419.0,499.0,409.02
2016,12,29,12,15,325.0,257.0,6.2,13.0,449.0,540.85,443.74
2016,12,29,12,30,392.0,246.0,6.1,13.0,479.0,582.16,477.66
2016,12,29,12,45,477.0,218.0,6.1,13.5,500.5,626.31,513.39
2016,12,29,13,0,562.0,190.0,6.1,14.0,522.0,659.75,540.6
2016,12,29,13,15,563.5,185.5,6.0,14.0,513.0,651.23,533.82
2016,12,29,13,30,565.0,181.0,5.9,14.0,504.0,640.51,525.48
2016,12,29,13,45,420.5,210.0,5.8,14.0,446.0,555.59,455.72
2016,12,29,14,0,276.0,239.0,5.7,14.0,388.0,466.88,382.43
2016,12,29,14,15,276.5,226.5,5.65,14.0,370.0,447.01,367.18
2016,12,29,14,30,277.0,214.0,5.6,14.0,352.0,426.22,350.86
2016,12,29,14,45,298.5,195.5,5.55,14.0,335.5,411.36,339.62
2016,12,29,15,0,320.0,177.0,5.5,14.0,319.0,394.26,326.26
2016,12,29,15,15,567.5,121.5,5.25,13.5,344.5,473.79,393.6
2016,12,29,15,30,815.0,66.0,5.0,13.0,370.0,522.46,433.31
2016,12,29,15,45,782.5,62.0,4.8,13.0,325.5,467.71,385.9
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,413.72,338.33
2016,12,29,16,15,700.0,53.0,4.15,12.0,233.5,352.62,284.68
2016,12,29,16,30,650.0,48.0,3.7,11.0,186.0,294.71,232.43
2016,12,29,16,45,566.5,41.0,3.3,10.5,139.0,227.95,172.38
2016,12,29,17,0,483.0,34.0,2.9,10.0,92.0,170.8,120.17
2016,12,29,17,15,241.5,25.0,2.85,9.5,54.0,84.18,44.91
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.93,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,7.71,0.39
2016,12,30,8,15,0.0,14.0,0.85,8.0,14.0,13.5,5.87
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,19.29,11.11
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,25.57,16.69
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,31.85,22.2
2016,12,30,9,15,0.0,39.0,1.35,9.5,39.0,37.65,27.19
2016,12,30,9,30,0.0,45.0,1.6,10.0,45.0,43.46,32.11
2016,12,30,9,45,2.5,96.0,1.85,10.5,97.0,95.31,76.36
2016,12,30,10,0,5.0,147.0,2.1,11.0,149.0,149.7,121.74
2016,12,30,10,15,13.0,165.0,2.2,11.0,171.5,173.27,141.15
2016,12,30,10,30,21.0,183.0,2.3,11.0,194.0,197.41,160.97
2016,12,30,10,45,13.0,180.0,2.4,11.5,187.0,188.71,153.01
2016,12,30,11,0,5.0,177.0,2.5,12.0,180.0,179.75,144.94
2016,12,30,11,15,7.5,186.0,2.55,11.5,190.5,190.79,154.17
2016,12,30,11,30,10.0,195.0,2.6,11.0,201.0,201.98,163.49
2016,12,30,11,45,5.0,172.5,2.7,11.0,175.5,174.59,140.76
2016,12,30,12,0,0.0,150.0,2.8,11.0,150.0,147.5,118.24
2016,12,30,12,15,32.0,207.5,2.85,11.0,226.5,239.34,194.59
2016,12,30,12,30,64.0,265.0,2.9,11.0,303.0,328.45,266.8
2016,12,30,12,45,48.0,252.5,2.95,11.0,281.0,301.8,244.76
2016,12,30,13,0,32.0,240.0,3.0,11.0,259.0,275.23,223.09
2016,12,30,13,15,16.0,200.5,3.0,10.5,210.0,212.26,172.12
2016,12,30,13,30,0.0,161.0,3.0,10.0,161.0,158.91,128.21
2016,12,30,13,45,0.0,135.5,3.05,10.0,135.5,132.87,106.81
2016,12,30,14,0,0.0,110.0,3.1,10.0,110.0,107.12,85.43
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,118.35,95.04
2016,12,30,14,30,0.0,132.0,3.1,10.0,132.0,129.78,104.8
2016,12,30,14,45,0.0,85.0,3.1,10.0,85.0,82.27,64.86
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,36.7,26.04
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,33.31,23.21
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,29.92,20.34
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,26.06,17.02
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,22.19,13.68
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,18.33,10.33
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,14.46,6.93
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,10.6,3.48
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.74,0.02
2016,12,30,17,15,0.0,4.0,2.15,9.0,4.0,3.85,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
